Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-30 00:01:14;0,043;0,960;0,024;0,057;0,200;223,80;49,90;3815,759;1383,466;'01_03_14_08_be_00_02_01_f3_00_2b_00_18_00_39_03_c0_00_3a_39_4f_00_15_1c_2a_;0
2024-04-30 00:02:16;0,044;0,982;0,024;0,058;0,200;224,00;49,90;3815,760;1406,392;'01_03_14_08_c0_00_02_01_f3_00_2c_00_18_00_3a_03_d6_00_3a_39_50_00_15_75_b8_;0
2024-04-30 00:03:22;0,044;0,979;0,025;0,059;0,200;224,60;49,90;3815,761;1437,852;'01_03_14_08_c6_00_02_01_f3_00_2c_00_19_00_3b_03_d3_00_3a_39_51_00_15_f0_9c_;0
2024-04-30 00:04:23;0,044;0,980;0,025;0,058;0,200;224,40;49,90;3815,762;1376,884;'01_03_14_08_c4_00_02_01_f3_00_2c_00_19_00_3a_03_d4_00_3a_39_52_00_15_02_74_;0
2024-04-30 00:05:25;0,044;0,980;0,024;0,058;0,200;224,40;49,90;3815,762;1377,928;'01_03_14_08_c4_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_3a_39_52_00_15_06_88_;0
2024-04-30 00:06:26;0,043;0,960;0,024;0,058;0,200;223,90;49,90;3815,763;1438,944;'01_03_14_08_bf_00_02_01_f3_00_2b_00_18_00_3a_03_c0_00_3a_39_53_00_15_f4_e0_;0
2024-04-30 00:07:28;0,044;0,987;0,023;0,057;0,200;222,70;49,90;3815,764;1430,226;'01_03_14_08_b3_00_02_01_f3_00_2c_00_17_00_39_03_db_00_3a_39_54_00_15_d2_d2_;0
2024-04-30 00:08:30;0,043;0,962;0,024;0,058;0,200;223,40;49,90;3815,765;1440,749;'01_03_14_08_ba_00_02_01_f3_00_2b_00_18_00_3a_03_c2_00_3a_39_55_00_15_fb_ed_;0
2024-04-30 00:09:36;0,044;0,983;0,024;0,058;0,200;223,60;50,00;3815,765;1407,969;'01_03_14_08_bc_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_55_00_15_7b_e1_;0
2024-04-30 00:10:38;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3815,766;1430,203;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_39_56_00_15_d2_bb_;0
2024-04-30 00:11:39;0,044;0,981;0,025;0,058;0,200;224,10;50,00;3815,767;1411,451;'01_03_14_08_c1_00_02_01_f4_00_2c_00_19_00_3a_03_d5_00_3a_39_57_00_15_89_7b_;0
2024-04-30 00:12:41;0,044;0,983;0,024;0,058;0,200;223,60;50,00;3815,768;1436,194;'01_03_14_08_bc_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_58_00_15_ea_22_;0
2024-04-30 00:13:42;0,044;0,980;0,023;0,058;0,200;224,30;50,00;3815,768;1434,856;'01_03_14_08_c3_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_39_58_00_15_e4_e8_;0
2024-04-30 00:14:48;0,044;0,982;0,024;0,058;0,200;223,90;50,00;3815,769;1437,542;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_39_59_00_15_ef_66_;0
2024-04-30 00:15:49;0,044;0,984;0,024;0,058;0,200;223,40;50,00;3815,770;1391,722;'01_03_14_08_ba_00_02_01_f4_00_2c_00_18_00_3a_03_d8_00_3a_39_5a_00_15_3c_6a_;0
2024-04-30 00:16:52;0,044;0,983;0,024;0,058;0,200;223,60;50,00;3815,771;1382,946;'01_03_14_08_bc_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_5b_00_15_1a_22_;0
2024-04-30 00:17:53;0,044;0,987;0,023;0,057;0,200;222,80;50,00;3815,771;1380,519;'01_03_14_08_b4_00_02_01_f4_00_2c_00_17_00_39_03_db_00_3a_39_5b_00_15_10_a7_;0
2024-04-30 00:18:55;0,044;0,984;0,024;0,058;0,200;223,50;50,00;3815,772;1434,007;'01_03_14_08_bb_00_02_01_f4_00_2c_00_18_00_3a_03_d8_00_3a_39_5c_00_15_e1_97_;0
2024-04-30 00:20:01;0,044;0,985;0,023;0,058;0,200;223,30;50,00;3815,773;1435,963;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_39_5d_00_15_e9_3b_;0
2024-04-30 00:21:02;0,044;0,985;0,023;0,058;0,200;223,30;49,90;3815,774;1400,377;'01_03_14_08_b9_00_02_01_f3_00_2c_00_17_00_3a_03_d9_00_3a_39_5e_00_15_5e_39_;0
2024-04-30 00:22:04;0,044;0,983;0,024;0,058;0,200;223,60;50,00;3815,775;1399,779;'01_03_14_08_bc_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_5f_00_15_5b_e3_;0
2024-04-30 00:23:05;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3815,775;1428,824;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_39_5f_00_15_cd_58_;0
2024-04-30 00:24:06;0,044;0,982;0,023;0,058;0,200;223,90;50,00;3815,776;1380,223;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_39_60_00_15_0f_7f_;0
2024-04-30 00:25:08;0,044;0,985;0,023;0,058;0,200;223,20;50,00;3815,777;1381,579;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_39_61_00_15_14_cb_;0
2024-04-30 00:26:14;0,044;0,982;0,023;0,058;0,200;223,90;50,00;3815,778;1420,991;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_39_62_00_15_ae_bf_;0
2024-04-30 00:27:15;0,044;0,985;0,023;0,057;0,200;223,30;50,00;3815,778;1428,935;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_39_62_00_15_cd_c7_;0
2024-04-30 00:28:17;0,044;0,985;0,024;0,058;0,200;223,20;50,00;3815,779;1410,335;'01_03_14_08_b8_00_02_01_f4_00_2c_00_18_00_3a_03_d9_00_3a_39_63_00_15_85_1f_;0
2024-04-30 00:29:18;0,044;0,981;0,023;0,058;0,200;224,20;50,00;3815,780;1378,776;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_39_64_00_15_09_d8_;0
2024-04-30 00:30:26;0,044;0,981;0,023;0,058;0,200;224,10;50,00;3815,781;1383,516;'01_03_14_08_c1_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_39_65_00_15_1c_5c_;0
2024-04-30 00:31:27;0,043;0,958;0,024;0,058;0,200;224,20;50,00;3815,781;1423,757;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_3a_03_be_00_3a_39_65_00_15_b9_8d_;0
2024-04-30 00:32:28;0,044;0,984;0,024;0,058;0,200;223,50;50,00;3815,782;1425,818;'01_03_14_08_bb_00_02_01_f4_00_2c_00_18_00_3a_03_d8_00_3a_39_66_00_15_c1_9a_;0
2024-04-30 00:33:30;0,043;0,961;0,024;0,057;0,200;223,50;50,00;3815,783;1378,092;'01_03_14_08_bb_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_3a_39_67_00_15_07_2c_;0
2024-04-30 00:34:38;0,044;0,983;0,024;0,058;0,200;223,70;50,00;3815,784;1431,505;'01_03_14_08_bd_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_68_00_15_d7_d1_;0
2024-04-30 00:35:39;0,044;0,984;0,023;0,058;0,200;223,50;50,00;3815,785;1425,805;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_3a_39_69_00_15_c1_8d_;0
2024-04-30 00:36:40;0,044;0,982;0,024;0,058;0,200;223,90;50,00;3815,785;1437,545;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_39_69_00_15_ef_69_;0
2024-04-30 00:37:42;0,044;0,986;0,022;0,057;0,200;222,90;50,00;3815,786;1403,048;'01_03_14_08_b5_00_02_01_f4_00_2c_00_16_00_39_03_da_00_3a_39_6a_00_15_68_a8_;0
2024-04-30 00:38:43;0,043;0,964;0,022;0,057;0,200;222,90;50,00;3815,787;1428,526;'01_03_14_08_b5_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_3a_39_6b_00_15_cc_2e_;0
2024-04-30 00:39:44;0,043;0,962;0,024;0,057;0,200;223,30;50,00;3815,788;1391,702;'01_03_14_08_b9_00_02_01_f4_00_2b_00_18_00_39_03_c2_00_3a_39_6c_00_15_3c_56_;0
2024-04-30 00:40:45;0,044;0,984;0,023;0,058;0,200;223,50;50,00;3815,788;1429,900;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_3a_39_6c_00_15_d1_8c_;0
2024-04-30 00:42:35;0,044;0,989;0,022;0,057;0,200;222,30;50,00;3815,790;1376,435;'01_03_14_08_af_00_02_01_f4_00_2c_00_16_00_39_03_dd_00_3a_39_6e_00_15_00_b3_;0
2024-04-30 00:43:37;0,059;0,883;0,018;0,084;0,300;222,70;50,00;3815,790;1382,670;'01_03_14_08_b3_00_03_01_f4_00_3b_00_12_00_54_03_73_00_3a_39_6e_00_15_19_0e_;0
2024-04-30 00:44:38;0,056;0,834;0,019;0,072;0,300;223,80;50,00;3815,791;1433,439;'01_03_14_08_be_00_03_01_f4_00_38_00_13_00_48_03_42_00_3a_39_6f_00_15_df_5f_;0
2024-04-30 00:45:39;0,056;0,834;0,019;0,071;0,300;223,60;50,00;3815,792;1431,249;'01_03_14_08_bc_00_03_01_f4_00_38_00_13_00_47_03_42_00_3a_39_70_00_15_d6_d1_;0
2024-04-30 00:46:41;0,056;0,834;0,019;0,072;0,300;223,70;50,00;3815,793;1440,541;'01_03_14_08_bd_00_03_01_f4_00_38_00_13_00_48_03_42_00_3a_39_71_00_15_fb_1d_;0
2024-04-30 00:47:48;0,055;0,822;0,019;0,071;0,300;223,00;50,00;3815,794;1428,672;'01_03_14_08_b6_00_03_01_f4_00_37_00_13_00_47_03_36_00_3a_39_72_00_15_cc_c0_;0
2024-04-30 00:48:50;0,056;0,836;0,018;0,071;0,300;223,10;50,00;3815,795;1434,120;'01_03_14_08_b7_00_03_01_f4_00_38_00_12_00_47_03_44_00_3a_39_73_00_15_e2_08_;0
2024-04-30 00:49:51;0,056;0,831;0,020;0,072;0,300;224,40;50,00;3815,796;1431,865;'01_03_14_08_c4_00_03_01_f4_00_38_00_14_00_48_03_3f_00_3a_39_74_00_15_d9_39_;0
2024-04-30 00:50:52;0,056;0,831;0,019;0,072;0,300;224,60;50,00;3815,797;1436,469;'01_03_14_08_c6_00_03_01_f4_00_38_00_13_00_48_03_3f_00_3a_39_75_00_15_eb_35_;0
2024-04-30 00:51:58;0,056;0,831;0,020;0,072;0,300;224,40;50,00;3815,798;1407,225;'01_03_14_08_c4_00_03_01_f4_00_38_00_14_00_48_03_3f_00_3a_39_76_00_15_78_f9_;0
2024-04-30 00:53:00;0,055;0,822;0,019;0,071;0,300;223,00;50,00;3815,799;1432,769;'01_03_14_08_b6_00_03_01_f4_00_37_00_13_00_47_03_36_00_3a_39_77_00_15_dc_c1_;0
2024-04-30 00:54:02;0,055;0,821;0,019;0,071;0,300;223,20;50,00;3815,800;1422,635;'01_03_14_08_b8_00_03_01_f4_00_37_00_13_00_47_03_35_00_3a_39_78_00_15_b5_2b_;0
2024-04-30 00:55:04;0,055;0,817;0,019;0,071;0,300;224,30;50,00;3815,801;1400,261;'01_03_14_08_c3_00_03_01_f4_00_37_00_13_00_47_03_31_00_3a_39_79_00_15_5d_c5_;0
2024-04-30 00:56:05;0,056;0,830;0,020;0,072;0,300;224,70;50,00;3815,802;1436,798;'01_03_14_08_c7_00_03_01_f4_00_38_00_14_00_48_03_3e_00_3a_39_7a_00_15_ec_7e_;0
2024-04-30 00:57:11;0,055;0,818;0,018;0,071;0,300;224,00;50,00;3815,803;1413,053;'01_03_14_08_c0_00_03_01_f4_00_37_00_12_00_47_03_32_00_3a_39_7b_00_15_8f_bd_;0
2024-04-30 00:58:13;0,055;0,822;0,018;0,071;0,300;222,90;50,00;3815,804;1437,115;'01_03_14_08_b5_00_03_01_f4_00_37_00_12_00_47_03_36_00_3a_39_7c_00_15_ed_bb_;0
2024-04-30 00:59:15;0,055;0,822;0,019;0,071;0,300;223,00;50,00;3815,805;1440,963;'01_03_14_08_b6_00_03_01_f4_00_37_00_13_00_47_03_36_00_3a_39_7d_00_15_fc_c3_;0
2024-04-30 01:00:16;0,055;0,823;0,019;0,070;0,300;222,50;49,90;3815,806;1434,597;'01_03_14_08_b1_00_03_01_f3_00_37_00_13_00_46_03_37_00_3a_39_7e_00_15_e3_e5_;0
2024-04-30 01:01:23;0,055;0,825;0,018;0,071;0,300;222,20;49,90;3815,807;1427,295;'01_03_14_08_ae_00_03_01_f3_00_37_00_12_00_47_03_39_00_3a_39_7f_00_15_c7_5f_;0
2024-04-30 01:02:25;0,055;0,825;0,018;0,070;0,300;222,00;49,90;3815,808;1409,863;'01_03_14_08_ac_00_03_01_f3_00_37_00_12_00_46_03_39_00_3a_39_80_00_15_83_47_;0
2024-04-30 01:03:27;0,056;0,838;0,019;0,071;0,300;222,50;49,90;3815,809;1420,109;'01_03_14_08_b1_00_03_01_f3_00_38_00_13_00_47_03_46_00_3a_39_81_00_15_ab_4d_;0
2024-04-30 01:04:28;0,043;0,962;0,024;0,058;0,200;223,30;49,90;3815,810;1380,241;'01_03_14_08_b9_00_02_01_f3_00_2b_00_18_00_3a_03_c2_00_3a_39_82_00_15_0f_91_;0
2024-04-30 01:05:35;0,044;0,981;0,024;0,059;0,200;224,10;49,90;3815,811;1410,861;'01_03_14_08_c1_00_02_01_f3_00_2c_00_18_00_3b_03_d5_00_3a_39_83_00_15_87_2d_;0
2024-04-30 01:06:37;0,044;0,978;0,025;0,059;0,200;224,80;49,90;3815,811;1387,148;'01_03_14_08_c8_00_02_01_f3_00_2c_00_19_00_3b_03_d2_00_3a_39_83_00_15_2a_8c_;0
2024-04-30 01:07:39;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3815,812;1390,650;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_39_84_00_15_38_3a_;0
2024-04-30 01:08:40;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3815,813;1377,184;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_85_00_15_03_a0_;0
2024-04-30 01:09:47;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3815,814;1422,534;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_39_86_00_15_b4_c6_;0
2024-04-30 01:10:49;0,044;0,976;0,025;0,059;0,200;225,20;49,90;3815,814;1435,773;'01_03_14_08_cc_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_39_86_00_15_e8_7d_;0
2024-04-30 01:11:51;0,044;0,975;0,025;0,059;0,200;225,60;49,90;3815,815;1409,262;'01_03_14_08_d0_00_02_01_f3_00_2c_00_19_00_3b_03_cf_00_3a_39_87_00_15_80_ee_;0
2024-04-30 01:12:53;0,044;0,984;0,023;0,058;0,200;223,40;49,90;3815,816;1436,485;'01_03_14_08_ba_00_02_01_f3_00_2c_00_17_00_3a_03_d8_00_3a_39_88_00_15_eb_45_;0
2024-04-30 01:13:55;0,044;0,989;0,023;0,057;0,200;222,40;50,00;3815,817;1386,414;'01_03_14_08_b0_00_02_01_f4_00_2c_00_17_00_39_03_dd_00_3a_39_89_00_15_27_ae_;0
2024-04-30 01:15:01;0,044;0,986;0,023;0,058;0,200;222,90;50,00;3815,817;1411,410;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_39_89_00_15_89_52_;0
2024-04-30 01:16:02;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3815,818;1389,475;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_8a_00_15_33_a3_;0
2024-04-30 01:17:04;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3815,819;1405,589;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_39_8b_00_15_72_95_;0
2024-04-30 01:18:06;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3815,820;1423,864;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_39_8c_00_15_b9_f8_;0
2024-04-30 01:19:12;0,044;0,986;0,022;0,058;0,200;223,10;50,00;3815,821;1422,807;'01_03_14_08_b7_00_02_01_f4_00_2c_00_16_00_3a_03_da_00_3a_39_8d_00_15_b5_d7_;0
2024-04-30 01:20:14;0,044;0,984;0,022;0,058;0,200;223,50;50,00;3815,821;1410,374;'01_03_14_08_bb_00_02_01_f4_00_2c_00_16_00_3a_03_d8_00_3a_39_8d_00_15_85_46_;0
2024-04-30 01:21:16;0,044;0,982;0,024;0,058;0,200;223,90;49,90;3815,822;1382,492;'01_03_14_08_bf_00_02_01_f3_00_2c_00_18_00_3a_03_d6_00_3a_39_8e_00_15_18_5c_;0
2024-04-30 01:22:18;0,044;0,984;0,023;0,058;0,200;223,50;49,90;3815,823;1402,744;'01_03_14_08_bb_00_02_01_f3_00_2c_00_17_00_3a_03_d8_00_3a_39_8f_00_15_67_78_;0
2024-04-30 01:23:19;0,044;0,986;0,024;0,058;0,200;223,10;50,00;3815,824;1380,665;'01_03_14_08_b7_00_02_01_f4_00_2c_00_18_00_3a_03_da_00_3a_39_90_00_15_11_39_;0
2024-04-30 01:24:20;0,043;0,966;0,023;0,057;0,200;222,50;50,00;3815,824;1403,859;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_39_90_00_15_6b_d3_;0
2024-04-30 01:25:27;0,043;0,963;0,023;0,058;0,200;223,20;50,00;3815,825;1418,366;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_3a_03_c3_00_3a_39_91_00_15_a4_7e_;0
2024-04-30 01:26:29;0,043;0,957;0,024;0,058;0,200;224,50;50,00;3815,826;1412,619;'01_03_14_08_c5_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_3a_39_92_00_15_8e_0b_;0
2024-04-30 01:27:31;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3815,827;1428,602;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_39_93_00_15_cc_7a_;0
2024-04-30 01:28:32;0,044;0,980;0,024;0,059;0,200;224,40;50,00;3815,827;1383,910;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3b_03_d4_00_3a_39_93_00_15_1d_e6_;0
2024-04-30 01:29:39;0,044;0,983;0,023;0,058;0,200;223,60;50,00;3815,828;1382,921;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_39_94_00_15_1a_09_;0
2024-04-30 01:30:41;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3815,829;1385,095;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_39_95_00_15_22_87_;0
2024-04-30 01:31:42;0,044;0,981;0,023;0,058;0,200;224,10;50,00;3815,830;1436,783;'01_03_14_08_c1_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_39_96_00_15_ec_6f_;0
2024-04-30 01:32:43;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3815,831;1409,863;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_39_97_00_15_83_47_;0
2024-04-30 01:33:44;0,044;0,983;0,023;0,058;0,200;223,70;50,00;3815,831;1431,541;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_39_97_00_15_d7_f5_;0
2024-04-30 01:34:46;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3815,832;1377,565;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_39_98_00_15_05_1d_;0
2024-04-30 01:35:52;0,044;0,982;0,023;0,058;0,200;223,90;50,00;3815,833;1433,422;'01_03_14_08_bf_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_39_99_00_15_df_4e_;0
2024-04-30 01:36:54;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3815,834;1385,104;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_39_9a_00_15_22_90_;0
2024-04-30 01:37:55;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3815,834;1383,544;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_39_9a_00_15_1c_78_;0
2024-04-30 01:38:57;0,044;0,983;0,024;0,058;0,200;223,60;50,00;3815,835;1382,942;'01_03_14_08_bc_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_9b_00_15_1a_1e_;0
2024-04-30 01:39:58;0,044;0,986;0,023;0,057;0,200;222,90;50,00;3815,836;1412,198;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_39_9c_00_15_8c_66_;0
2024-04-30 01:40:59;0,044;0,983;0,024;0,058;0,200;223,80;49,90;3815,837;1426,597;'01_03_14_08_be_00_02_01_f3_00_2c_00_18_00_3a_03_d7_00_3a_39_9d_00_15_c4_a5_;0
2024-04-30 01:42:37;0,044;0,983;0,024;0,058;0,200;223,70;50,00;3815,838;1390,563;'01_03_14_08_bd_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_9e_00_15_37_e3_;0
2024-04-30 01:43:39;0,044;0,984;0,023;0,057;0,200;223,40;50,00;3815,839;1378,483;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_39_9f_00_15_08_b3_;0
2024-04-30 01:44:40;0,044;0,982;0,024;0,058;0,200;223,90;50,00;3815,839;1380,187;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_39_9f_00_15_0f_5b_;0
2024-04-30 01:45:42;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3815,840;1380,971;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_a0_00_15_12_6b_;0
2024-04-30 01:46:44;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3815,841;1440,389;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_39_a1_00_15_fa_85_;0
2024-04-30 01:47:45;0,044;0,979;0,024;0,059;0,200;224,50;50,00;3815,842;1378,069;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_3a_39_a2_00_15_07_15_;0
2024-04-30 01:48:52;0,044;0,981;0,023;0,058;0,200;224,10;50,00;3815,842;1420,705;'01_03_14_08_c1_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_39_a2_00_15_ad_a1_;0
2024-04-30 01:49:53;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3815,843;1434,219;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_a3_00_15_e2_6b_;0
2024-04-30 01:50:54;0,044;0,987;0,023;0,057;0,200;222,80;50,00;3815,844;1384,599;'01_03_14_08_b4_00_02_01_f4_00_2c_00_17_00_39_03_db_00_3a_39_a4_00_15_20_97_;0
2024-04-30 01:51:56;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3815,845;1393,932;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_39_a5_00_15_45_0c_;0
2024-04-30 01:52:57;0,044;0,981;0,023;0,058;0,200;224,20;50,00;3815,846;1419,300;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_39_a6_00_15_a8_24_;0
2024-04-30 01:53:58;0,044;0,983;0,024;0,058;0,200;223,70;50,00;3815,846;1422,894;'01_03_14_08_bd_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_a6_00_15_b6_2e_;0
2024-04-30 01:55:04;0,044;0,976;0,024;0,059;0,200;225,20;50,00;3815,847;1440,649;'01_03_14_08_cc_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_39_a7_00_15_fb_89_;0
2024-04-30 01:56:06;0,044;0,982;0,023;0,058;0,200;224,00;50,00;3815,848;1409,887;'01_03_14_08_c0_00_02_01_f4_00_2c_00_17_00_3a_03_d6_00_3a_39_a8_00_15_83_5f_;0
2024-04-30 01:57:07;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3815,849;1410,319;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_39_a9_00_15_85_0f_;0
2024-04-30 01:58:09;0,044;0,984;0,022;0,058;0,200;223,40;50,00;3815,849;1439,921;'01_03_14_08_ba_00_02_01_f4_00_2c_00_16_00_3a_03_d8_00_3a_39_a9_00_15_f8_b1_;0
2024-04-30 01:59:16;0,044;0,983;0,023;0,058;0,200;223,80;50,00;3815,850;1376,893;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_39_aa_00_15_02_7d_;0
2024-04-30 02:00:18;0,044;0,987;0,023;0,058;0,200;222,70;50,00;3815,851;1421,584;'01_03_14_08_b3_00_02_01_f4_00_2c_00_17_00_3a_03_db_00_3a_39_ab_00_15_b1_10_;0
2024-04-30 02:01:19;0,044;0,986;0,023;0,058;0,200;223,00;50,00;3815,852;1432,797;'01_03_14_08_b6_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_39_ac_00_15_dc_dd_;0
2024-04-30 02:02:21;0,044;0,985;0,023;0,057;0,200;223,30;49,90;3815,852;1436,474;'01_03_14_08_b9_00_02_01_f3_00_2c_00_17_00_39_03_d9_00_3a_39_ac_00_15_eb_3a_;0
2024-04-30 02:03:22;0,044;0,984;0,023;0,058;0,200;223,50;49,90;3815,853;1427,314;'01_03_14_08_bb_00_02_01_f3_00_2c_00_17_00_3a_03_d8_00_3a_39_ad_00_15_c7_72_;0
2024-04-30 02:04:24;0,044;0,979;0,025;0,058;0,200;224,70;50,00;3815,854;1423,298;'01_03_14_08_c7_00_02_01_f4_00_2c_00_19_00_3a_03_d3_00_3a_39_ae_00_15_b7_c2_;0
2024-04-30 02:05:30;0,043;0,961;0,024;0,057;0,200;223,70;49,90;3815,855;1395,032;'01_03_14_08_bd_00_02_01_f3_00_2b_00_18_00_39_03_c1_00_3a_39_af_00_15_49_58_;0
2024-04-30 02:06:32;0,044;0,985;0,023;0,058;0,200;223,20;50,00;3815,856;1393,906;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_39_b0_00_15_44_f2_;0
2024-04-30 02:07:33;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3815,856;1397,960;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_39_b0_00_15_54_c8_;0
2024-04-30 02:08:35;0,045;1,000;0,025;0,059;0,200;224,80;50,00;3815,857;1397,955;'01_03_14_08_c8_00_02_01_f4_00_2d_00_19_00_3b_03_e8_00_3a_39_b1_00_15_54_c3_;0
2024-04-30 02:09:37;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3815,858;1413,772;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_39_b2_00_15_92_8c_;0
2024-04-30 02:10:42;0,043;0,963;0,023;0,057;0,200;223,20;50,00;3815,859;1380,484;'01_03_14_08_b8_00_02_01_f4_00_2b_00_17_00_39_03_c3_00_3a_39_b3_00_15_10_84_;0
2024-04-30 02:11:44;0,044;0,988;0,023;0,058;0,200;222,60;49,90;3815,859;1391,913;'01_03_14_08_b2_00_02_01_f3_00_2c_00_17_00_3a_03_dc_00_3a_39_b3_00_15_3d_29_;0
2024-04-30 02:12:45;0,044;0,983;0,024;0,058;0,200;223,70;50,00;3815,860;1381,931;'01_03_14_08_bd_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_b4_00_15_16_2b_;0
2024-04-30 02:13:47;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3815,861;1410,284;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_39_b5_00_15_84_ec_;0
2024-04-30 02:14:48;0,044;0,978;0,025;0,058;0,200;224,90;50,00;3815,862;1396,204;'01_03_14_08_c9_00_02_01_f4_00_2c_00_19_00_3a_03_d2_00_3a_39_b6_00_15_4d_ec_;0
2024-04-30 02:15:50;0,044;0,983;0,024;0,058;0,200;223,70;49,90;3815,862;1437,929;'01_03_14_08_bd_00_02_01_f3_00_2c_00_18_00_3a_03_d7_00_3a_39_b6_00_15_f0_e9_;0
2024-04-30 02:16:56;0,044;0,985;0,023;0,058;0,200;223,20;50,00;3815,863;1439,027;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_39_b7_00_15_f5_33_;0
2024-04-30 02:17:58;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3815,864;1400,958;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_39_b8_00_15_60_7e_;0
2024-04-30 02:18:59;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3815,865;1388,990;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_39_b9_00_15_31_be_;0
2024-04-30 02:20:01;0,044;0,984;0,024;0,058;0,200;223,50;50,00;3815,865;1437,792;'01_03_14_08_bb_00_02_01_f4_00_2c_00_18_00_3a_03_d8_00_3a_39_b9_00_15_f0_60_;0
2024-04-30 02:21:03;0,044;0,986;0,023;0,058;0,200;223,10;50,00;3815,866;1376,485;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_39_ba_00_15_00_e5_;0
2024-04-30 02:22:09;0,043;0,966;0,023;0,057;0,200;222,50;50,00;3815,867;1383,387;'01_03_14_08_b1_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_39_bb_00_15_1b_db_;0
2024-04-30 02:23:10;0,044;0,983;0,023;0,057;0,200;223,70;50,00;3815,868;1422,093;'01_03_14_08_bd_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_39_bc_00_15_b3_0d_;0
2024-04-30 02:24:12;0,044;0,977;0,024;0,059;0,200;225,10;50,00;3815,869;1409,018;'01_03_14_08_cb_00_02_01_f4_00_2c_00_18_00_3b_03_d1_00_3a_39_bd_00_15_7f_fa_;0
2024-04-30 02:25:13;0,044;0,978;0,024;0,059;0,200;224,90;50,00;3815,869;1389,890;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_3a_39_bd_00_15_35_42_;0
2024-04-30 02:26:20;0,044;0,983;0,022;0,058;0,200;223,80;50,00;3815,870;1394,309;'01_03_14_08_be_00_02_01_f4_00_2c_00_16_00_3a_03_d7_00_3a_39_be_00_15_46_85_;0
2024-04-30 02:27:22;0,044;0,979;0,024;0,059;0,200;224,70;50,00;3815,871;1437,355;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_3a_39_bf_00_15_ee_ab_;0
2024-04-30 02:28:23;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3815,872;1434,671;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_39_c0_00_15_e4_2f_;0
2024-04-30 02:29:26;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3815,872;1430,243;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_39_c0_00_15_d2_e3_;0
2024-04-30 02:30:33;0,044;0,978;0,023;0,058;0,200;224,90;50,00;3815,873;1427,742;'01_03_14_08_c9_00_02_01_f4_00_2c_00_17_00_3a_03_d2_00_3a_39_c1_00_15_c9_1e_;0
2024-04-30 02:31:34;0,044;0,983;0,023;0,057;0,200;223,60;50,00;3815,874;1437,417;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_39_c2_00_15_ee_e9_;0
2024-04-30 02:32:35;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3815,875;1428,587;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_39_c3_00_15_cc_6b_;0
2024-04-30 02:33:36;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3815,876;1389,207;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_39_c4_00_15_32_97_;0
2024-04-30 02:34:37;0,044;0,976;0,024;0,059;0,200;225,30;50,00;3815,876;1390,187;'01_03_14_08_cd_00_02_01_f4_00_2c_00_18_00_3b_03_d0_00_3a_39_c4_00_15_36_6b_;0
2024-04-30 02:35:39;0,044;0,981;0,024;0,058;0,200;224,20;49,90;3815,877;1388,332;'01_03_14_08_c2_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_3a_39_c5_00_15_2f_2c_;0
2024-04-30 02:36:46;0,043;0,967;0,022;0,056;0,200;222,20;50,00;3815,878;1376,697;'01_03_14_08_ae_00_02_01_f4_00_2b_00_16_00_38_03_c7_00_3a_39_c6_00_15_01_b9_;0
2024-04-30 02:37:47;0,044;0,985;0,023;0,058;0,200;223,30;50,00;3815,879;1427,732;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_39_c7_00_15_c9_14_;0
2024-04-30 02:38:49;0,044;0,985;0,023;0,058;0,200;223,30;50,00;3815,879;1427,732;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_39_c7_00_15_c9_14_;0
2024-04-30 02:39:50;0,043;0,964;0,023;0,057;0,200;222,90;50,00;3815,880;1390,832;'01_03_14_08_b5_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_39_c8_00_15_38_f0_;0
2024-04-30 02:40:52;0,044;0,988;0,023;0,057;0,200;222,60;50,00;3815,881;1396,482;'01_03_14_08_b2_00_02_01_f4_00_2c_00_17_00_39_03_dc_00_3a_39_c9_00_15_4f_02_;0
2024-04-30 02:42:40;0,044;0,988;0,023;0,058;0,200;222,50;50,00;3815,882;1437,622;'01_03_14_08_b1_00_02_01_f4_00_2c_00_17_00_3a_03_dc_00_3a_39_ca_00_15_ef_b6_;0
2024-04-30 02:43:42;0,044;0,982;0,024;0,057;0,200;223,90;50,00;3815,883;1399,419;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_39_03_d6_00_3a_39_cb_00_15_5a_7b_;0
2024-04-30 02:44:43;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3815,884;1414,416;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_39_cc_00_15_95_10_;0
2024-04-30 02:45:45;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3815,885;1409,974;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_cd_00_15_83_b6_;0
2024-04-30 02:46:47;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3815,885;1408,732;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_39_cd_00_15_7e_dc_;0
2024-04-30 02:47:53;0,044;0,984;0,022;0,058;0,200;223,40;50,00;3815,886;1395,054;'01_03_14_08_ba_00_02_01_f4_00_2c_00_16_00_3a_03_d8_00_3a_39_ce_00_15_49_6e_;0
2024-04-30 02:48:55;0,044;0,984;0,024;0,058;0,200;223,50;50,00;3815,887;1380,794;'01_03_14_08_bb_00_02_01_f4_00_2c_00_18_00_3a_03_d8_00_3a_39_cf_00_15_11_ba_;0
2024-04-30 02:49:57;0,044;0,983;0,024;0,058;0,200;223,70;50,00;3815,888;1398,772;'01_03_14_08_bd_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_d0_00_15_57_f4_;0
2024-04-30 02:50:57;0,043;0,963;0,023;0,058;0,200;223,10;50,00;3815,888;1418,111;'01_03_14_08_b7_00_02_01_f4_00_2b_00_17_00_3a_03_c3_00_3a_39_d0_00_15_a3_7f_;0
2024-04-30 02:51:58;0,044;0,986;0,023;0,058;0,200;223,10;50,00;3815,889;1405,241;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_39_d1_00_15_71_39_;0
2024-04-30 02:53:00;0,043;0,961;0,023;0,057;0,200;223,50;50,00;3815,890;1386,206;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_39_03_c1_00_3a_39_d2_00_15_26_de_;0
2024-04-30 02:54:06;0,044;0,982;0,022;0,057;0,200;223,90;50,00;3815,891;1437,332;'01_03_14_08_bf_00_02_01_f4_00_2c_00_16_00_39_03_d6_00_3a_39_d3_00_15_ee_94_;0
2024-04-30 02:55:07;0,044;0,978;0,024;0,058;0,200;224,90;49,90;3815,891;1383,949;'01_03_14_08_c9_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_3a_39_d3_00_15_1e_0d_;0
2024-04-30 02:56:09;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3815,892;1381,655;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_39_d4_00_15_15_17_;0
2024-04-30 02:57:10;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3815,893;1424,031;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_39_d5_00_15_ba_9f_;0
2024-04-30 02:58:12;0,044;0,986;0,023;0,057;0,200;223,00;50,00;3815,894;1436,148;'01_03_14_08_b6_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_39_d6_00_15_e9_f4_;0
2024-04-30 02:59:18;0,044;0,984;0,023;0,058;0,200;223,40;50,00;3815,894;1428,885;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_3a_03_d8_00_3a_39_d6_00_15_cd_95_;0
2024-04-30 03:00:19;0,044;0,984;0,023;0,057;0,200;223,50;50,00;3815,895;1422,681;'01_03_14_08_bb_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_39_d7_00_15_b5_59_;0
2024-04-30 03:01:21;0,044;0,985;0,023;0,058;0,200;223,20;49,90;3815,896;1409,580;'01_03_14_08_b8_00_02_01_f3_00_2c_00_17_00_3a_03_d9_00_3a_39_d8_00_15_82_2c_;0
2024-04-30 03:02:23;0,044;0,983;0,023;0,058;0,200;223,70;49,90;3815,897;1437,920;'01_03_14_08_bd_00_02_01_f3_00_2c_00_17_00_3a_03_d7_00_3a_39_d9_00_15_f0_e0_;0
2024-04-30 03:03:30;0,044;0,982;0,024;0,058;0,200;223,90;50,00;3815,898;1384,078;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_39_da_00_15_1e_8e_;0
2024-04-30 03:04:32;0,044;0,977;0,025;0,059;0,200;225,10;50,00;3815,898;1428,185;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3b_03_d1_00_3a_39_da_00_15_ca_d9_;0
2024-04-30 03:05:33;0,044;0,980;0,024;0,059;0,200;224,40;50,00;3815,899;1416,688;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3b_03_d4_00_3a_39_db_00_15_9d_f0_;0
2024-04-30 03:06:34;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3815,900;1384,865;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_39_dc_00_15_21_a1_;0
2024-04-30 03:07:36;0,044;0,985;0,023;0,058;0,200;223,30;50,00;3815,901;1435,859;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_39_dd_00_15_e8_d3_;0
2024-04-30 03:08:37;0,044;0,983;0,024;0,058;0,200;223,70;50,00;3815,901;1426,999;'01_03_14_08_bd_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_dd_00_15_c6_37_;0
2024-04-30 03:09:43;0,044;0,979;0,023;0,058;0,200;224,60;50,00;3815,902;1425,165;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_39_de_00_15_bf_0d_;0
2024-04-30 03:10:44;0,044;0,979;0,024;0,059;0,200;224,50;50,00;3815,903;1414,925;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_3a_39_df_00_15_97_0d_;0
2024-04-30 03:11:45;0,044;0,977;0,025;0,059;0,200;225,10;50,00;3815,904;1436,372;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3b_03_d1_00_3a_39_e0_00_15_ea_d4_;0
2024-04-30 03:12:47;0,044;0,979;0,025;0,059;0,200;224,50;50,00;3815,904;1418,237;'01_03_14_08_c5_00_02_01_f4_00_2c_00_19_00_3b_03_d3_00_3a_39_e0_00_15_a3_fd_;0
2024-04-30 03:13:48;0,044;0,979;0,024;0,059;0,200;224,50;50,00;3815,905;1439,425;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_3a_39_e1_00_15_f6_c1_;0
2024-04-30 03:14:49;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3815,906;1430,364;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_39_e2_00_15_d3_5c_;0
2024-04-30 03:15:51;0,044;0,978;0,025;0,059;0,200;224,90;50,00;3815,907;1396,844;'01_03_14_08_c9_00_02_01_f4_00_2c_00_19_00_3b_03_d2_00_3a_39_e3_00_15_50_6c_;0
2024-04-30 03:16:57;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3815,908;1381,656;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_39_e4_00_15_15_18_;0
2024-04-30 03:17:58;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3815,908;1397,374;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_e4_00_15_52_7e_;0
2024-04-30 03:19:00;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3815,909;1403,364;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_39_e5_00_15_69_e4_;0
2024-04-30 03:20:01;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3815,910;1438,654;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_e6_00_15_f3_be_;0
2024-04-30 03:21:03;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3815,911;1412,192;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_39_e7_00_15_8c_60_;0
2024-04-30 03:22:09;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3815,911;1412,192;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_39_e7_00_15_8c_60_;0
2024-04-30 03:23:11;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3815,912;1421,983;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_39_e8_00_15_b2_9f_;0
2024-04-30 03:24:12;0,044;0,977;0,025;0,059;0,200;225,00;50,00;3815,913;1378,090;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3b_03_d1_00_3a_39_e9_00_15_07_2a_;0
2024-04-30 03:25:20;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3815,914;1382,106;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_39_ea_00_15_16_da_;0
2024-04-30 03:26:22;0,044;0,983;0,024;0,058;0,200;223,60;50,00;3815,915;1383,365;'01_03_14_08_bc_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_eb_00_15_1b_c5_;0
2024-04-30 03:27:23;0,044;0,985;0,023;0,058;0,200;223,20;50,00;3815,915;1389,857;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_39_eb_00_15_35_21_;0
2024-04-30 03:28:25;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3815,916;1438,558;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_39_ec_00_15_f3_5e_;0
2024-04-30 03:29:26;0,044;0,979;0,024;0,058;0,200;224,70;49,90;3815,917;1377,768;'01_03_14_08_c7_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_39_ed_00_15_05_e8_;0
2024-04-30 03:30:33;0,044;0,976;0,025;0,059;0,200;225,20;49,90;3815,918;1403,297;'01_03_14_08_cc_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_39_ee_00_15_69_a1_;0
2024-04-30 03:31:34;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3815,918;1424,251;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_39_ee_00_15_bb_7b_;0
2024-04-30 03:32:36;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3815,919;1379,746;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_39_ef_00_15_0d_a2_;0
2024-04-30 03:33:37;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3815,920;1407,008;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_39_f0_00_15_78_20_;0
2024-04-30 03:34:39;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3815,921;1425,104;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_39_f1_00_15_be_d0_;0
2024-04-30 03:35:40;0,044;0,979;0,023;0,058;0,200;224,50;50,00;3815,921;1428,096;'01_03_14_08_c5_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_39_f1_00_15_ca_80_;0
2024-04-30 03:36:42;0,044;0,982;0,024;0,058;0,200;223,90;50,00;3815,922;1416,838;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_39_f2_00_15_9e_86_;0
2024-04-30 03:37:48;0,043;0,961;0,024;0,057;0,200;223,70;50,00;3815,923;1429,064;'01_03_14_08_bd_00_02_01_f4_00_2b_00_18_00_39_03_c1_00_3a_39_f3_00_15_ce_48_;0
2024-04-30 03:38:50;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3815,924;1397,691;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_39_f4_00_15_53_bb_;0
2024-04-30 03:39:51;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3815,924;1380,196;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_39_f4_00_15_0f_64_;0
2024-04-30 03:40:53;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3815,925;1401,688;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_39_f5_00_15_63_58_;0
2024-04-30 03:42:43;0,044;0,976;0,025;0,059;0,200;225,20;50,00;3815,927;1441,636;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_39_f7_00_15_ff_64_;0
2024-04-30 03:43:45;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3815,927;1427,937;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_39_f7_00_15_c9_e1_;0
2024-04-30 03:44:47;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3815,928;1402,338;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_39_f8_00_15_65_e2_;0
2024-04-30 03:45:48;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3815,929;1435,423;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_39_f9_00_15_e7_1f_;0
2024-04-30 03:46:56;0,043;0,957;0,024;0,057;0,200;224,60;50,00;3815,930;1400,675;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_39_03_bd_00_3a_39_fa_00_15_5f_63_;0
2024-04-30 03:47:57;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3815,930;1429,266;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_39_fa_00_15_cf_12_;0
2024-04-30 03:48:59;0,043;0,958;0,024;0,057;0,200;224,20;50,00;3815,931;1428,627;'01_03_14_08_c2_00_02_01_f4_00_2b_00_18_00_39_03_be_00_3a_39_fb_00_15_cc_93_;0
2024-04-30 03:50:06;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3815,932;1439,518;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_39_fc_00_15_f7_1e_;0
2024-04-30 03:51:07;0,044;0,975;0,025;0,059;0,200;225,50;50,00;3815,933;1406,435;'01_03_14_08_cf_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_39_fd_00_15_75_e3_;0
2024-04-30 03:52:09;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3815,934;1381,941;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_39_fe_00_15_16_35_;0
2024-04-30 03:53:10;0,044;0,981;0,024;0,058;0,200;224,20;49,90;3815,934;1400,545;'01_03_14_08_c2_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_3a_39_fe_00_15_5e_e1_;0
2024-04-30 03:54:12;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3815,935;1429,611;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_39_ff_00_15_d0_6b_;0
2024-04-30 03:55:13;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3815,936;1406,849;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_3a_00_00_15_77_81_;0
2024-04-30 03:56:19;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3815,937;1440,114;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_3a_01_00_15_f9_72_;0
2024-04-30 03:57:21;0,044;0,980;0,024;0,058;0,200;224,30;49,90;3815,937;1393,577;'01_03_14_08_c3_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_3a_3a_01_00_15_43_a9_;0
2024-04-30 03:58:23;0,043;0,964;0,022;0,057;0,200;222,90;50,00;3815,938;1383,542;'01_03_14_08_b5_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_3a_3a_02_00_15_1c_76_;0
2024-04-30 03:59:25;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3815,939;1426,159;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_3a_03_00_15_c2_ef_;0
2024-04-30 04:00:26;0,044;0,979;0,023;0,058;0,200;224,70;50,00;3815,940;1418,062;'01_03_14_08_c7_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_3a_04_00_15_a3_4e_;0
2024-04-30 04:01:27;0,044;0,978;0,025;0,058;0,200;224,90;50,00;3815,940;1437,071;'01_03_14_08_c9_00_02_01_f4_00_2c_00_19_00_3a_03_d2_00_3a_3a_04_00_15_ed_8f_;0
2024-04-30 04:02:33;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3815,941;1397,571;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_3a_05_00_15_53_43_;0
2024-04-30 04:03:34;0,044;0,982;0,024;0,058;0,200;224,00;49,90;3815,942;1414,636;'01_03_14_08_c0_00_02_01_f3_00_2c_00_18_00_3a_03_d6_00_3a_3a_06_00_15_95_ec_;0
2024-04-30 04:04:35;0,044;0,977;0,024;0,058;0,200;225,00;50,00;3815,943;1404,471;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3a_03_d1_00_3a_3a_07_00_15_6e_37_;0
2024-04-30 04:05:37;0,044;0,976;0,025;0,059;0,200;225,40;49,90;3815,944;1438,122;'01_03_14_08_ce_00_02_01_f3_00_2c_00_19_00_3b_03_d0_00_3a_3a_08_00_15_f1_aa_;0
2024-04-30 04:06:38;0,044;0,976;0,025;0,059;0,200;225,40;50,00;3815,944;1423,016;'01_03_14_08_ce_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_3a_08_00_15_b6_a8_;0
2024-04-30 04:07:45;0,044;0,980;0,024;0,058;0,200;224,40;49,90;3815,945;1406,751;'01_03_14_08_c4_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_3a_3a_09_00_15_77_1f_;0
2024-04-30 04:08:46;0,044;0,979;0,024;0,058;0,200;224,60;49,90;3815,946;1411,175;'01_03_14_08_c6_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_3a_0a_00_15_88_67_;0
2024-04-30 04:09:48;0,044;0,977;0,025;0,058;0,200;225,10;50,00;3815,947;1414,964;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_3a_0b_00_15_97_34_;0
2024-04-30 04:10:49;0,044;0,975;0,025;0,058;0,200;225,50;49,90;3815,947;1433,351;'01_03_14_08_cf_00_02_01_f3_00_2c_00_19_00_3a_03_cf_00_3a_3a_0b_00_15_df_07_;0
2024-04-30 04:11:50;0,044;0,973;0,026;0,059;0,200;226,10;49,90;3815,948;1380,552;'01_03_14_08_d5_00_02_01_f3_00_2c_00_1a_00_3b_03_cd_00_3a_3a_0c_00_15_10_c8_;0
2024-04-30 04:12:51;0,044;0,973;0,025;0,059;0,200;226,00;50,00;3815,949;1389,746;'01_03_14_08_d4_00_02_01_f4_00_2c_00_19_00_3b_03_cd_00_3a_3a_0d_00_15_34_b2_;0
2024-04-30 04:13:58;0,044;0,978;0,024;0,058;0,200;224,90;50,00;3815,950;1427,825;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_3a_0e_00_15_c9_71_;0
2024-04-30 04:14:59;0,044;0,981;0,023;0,058;0,200;224,10;50,00;3815,950;1404,356;'01_03_14_08_c1_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_3a_0e_00_15_6d_c4_;0
2024-04-30 04:16:00;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3815,951;1415,968;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_3a_0f_00_15_9b_20_;0
2024-04-30 04:17:02;0,044;0,985;0,023;0,057;0,200;223,30;50,00;3815,952;1404,312;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_3a_10_00_15_6d_98_;0
2024-04-30 04:18:03;0,044;0,985;0,023;0,057;0,200;223,30;50,00;3815,953;1391,704;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_3a_11_00_15_3c_58_;0
2024-04-30 04:19:04;0,043;0,964;0,023;0,057;0,200;223,00;50,00;3815,953;1420,555;'01_03_14_08_b6_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_3a_11_00_15_ad_0b_;0
2024-04-30 04:20:06;0,044;0,983;0,024;0,058;0,200;223,80;49,90;3815,954;1438,986;'01_03_14_08_be_00_02_01_f3_00_2c_00_18_00_3a_03_d7_00_3a_3a_12_00_15_f5_0a_;0
2024-04-30 04:21:12;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3815,955;1399,526;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_3a_13_00_15_5a_e6_;0
2024-04-30 04:22:14;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3815,956;1417,243;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_3a_14_00_15_a0_1b_;0
2024-04-30 04:23:15;0,044;0,983;0,023;0,058;0,200;223,80;50,00;3815,957;1389,533;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_3a_15_00_15_33_dd_;0
2024-04-30 04:24:16;0,044;0,986;0,023;0,057;0,200;223,00;50,00;3815,957;1382,796;'01_03_14_08_b6_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_3a_15_00_15_19_8c_;0
2024-04-30 04:25:23;0,044;0,983;0,024;0,058;0,200;223,70;50,00;3815,958;1423,245;'01_03_14_08_bd_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_3a_16_00_15_b7_8d_;0
2024-04-30 04:26:24;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3815,959;1383,207;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_3a_17_00_15_1b_27_;0
2024-04-30 04:27:25;0,044;0,979;0,023;0,059;0,200;224,70;50,00;3815,960;1404,696;'01_03_14_08_c7_00_02_01_f4_00_2c_00_17_00_3b_03_d3_00_3a_3a_18_00_15_6f_18_;0
2024-04-30 04:28:27;0,043;0,957;0,024;0,058;0,200;224,60;50,00;3815,960;1436,641;'01_03_14_08_c6_00_02_01_f4_00_2b_00_18_00_3a_03_bd_00_3a_3a_18_00_15_eb_e1_;0
2024-04-30 04:29:29;0,044;0,982;0,024;0,058;0,200;224,00;50,00;3815,961;1434,408;'01_03_14_08_c0_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_3a_19_00_15_e3_28_;0
2024-04-30 04:30:36;0,044;0,979;0,024;0,058;0,200;224,60;49,90;3815,962;1411,490;'01_03_14_08_c6_00_02_01_f3_00_2c_00_18_00_3a_03_d3_00_3a_3a_1a_00_15_89_a2_;0
2024-04-30 04:31:37;0,044;0,978;0,024;0,058;0,200;224,80;50,00;3815,963;1434,953;'01_03_14_08_c8_00_02_01_f4_00_2c_00_18_00_3a_03_d2_00_3a_3a_1b_00_15_e5_49_;0
2024-04-30 04:32:38;0,044;0,978;0,024;0,058;0,200;224,80;49,90;3815,964;1381,258;'01_03_14_08_c8_00_02_01_f3_00_2c_00_18_00_3a_03_d2_00_3a_3a_1c_00_15_13_8a_;0
2024-04-30 04:33:39;0,044;0,983;0,024;0,058;0,200;223,60;50,00;3815,964;1419,891;'01_03_14_08_bc_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_3a_1c_00_15_aa_73_;0
2024-04-30 04:34:41;0,044;0,983;0,024;0,058;0,200;223,70;50,00;3815,965;1427,023;'01_03_14_08_bd_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_3a_1d_00_15_c6_4f_;0
2024-04-30 04:35:48;0,044;0,981;0,025;0,059;0,200;224,20;50,00;3815,966;1380,669;'01_03_14_08_c2_00_02_01_f4_00_2c_00_19_00_3b_03_d5_00_3a_3a_1e_00_15_11_3d_;0
2024-04-30 04:36:50;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3815,967;1379,797;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_3a_1f_00_15_0d_d5_;0
2024-04-30 04:37:51;0,044;0,977;0,025;0,058;0,200;225,00;50,00;3815,967;1436,364;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3a_03_d1_00_3a_3a_1f_00_15_ea_cc_;0
2024-04-30 04:38:52;0,044;0,981;0,024;0,058;0,200;224,10;49,90;3815,968;1407,707;'01_03_14_08_c1_00_02_01_f3_00_2c_00_18_00_3a_03_d5_00_3a_3a_20_00_15_7a_db_;0
2024-04-30 04:39:54;0,044;0,981;0,023;0,058;0,200;224,20;50,00;3815,969;1382,473;'01_03_14_08_c2_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_3a_21_00_15_18_49_;0
2024-04-30 04:40:55;0,044;0,977;0,025;0,059;0,200;225,10;50,00;3815,970;1395,564;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3b_03_d1_00_3a_3a_22_00_15_4b_6c_;0
2024-04-30 04:42:47;0,044;0,977;0,025;0,059;0,200;225,00;50,00;3815,971;1386,320;'01_03_14_08_ca_00_02_01_f4_00_2c_00_19_00_3b_03_d1_00_3a_3a_23_00_15_27_50_;0
2024-04-30 04:43:48;0,044;0,984;0,023;0,057;0,200;223,40;50,00;3815,972;1407,186;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_3a_24_00_15_78_d2_;0
2024-04-30 04:44:49;0,044;0,983;0,023;0,058;0,200;223,60;49,90;3815,973;1379,688;'01_03_14_08_bc_00_02_01_f3_00_2c_00_17_00_3a_03_d7_00_3a_3a_25_00_15_0d_68_;0
2024-04-30 04:45:51;0,044;0,984;0,024;0,057;0,200;223,50;50,00;3815,973;1385,722;'01_03_14_08_bb_00_02_01_f4_00_2c_00_18_00_39_03_d8_00_3a_3a_25_00_15_24_fa_;0
2024-04-30 04:46:53;0,044;0,983;0,024;0,057;0,200;223,60;50,00;3815,974;1416,846;'01_03_14_08_bc_00_02_01_f4_00_2c_00_18_00_39_03_d7_00_3a_3a_26_00_15_9e_8e_;0
2024-04-30 04:47:59;0,044;0,976;0,025;0,058;0,200;225,20;50,00;3815,975;1438,537;'01_03_14_08_cc_00_02_01_f4_00_2c_00_19_00_3a_03_d0_00_3a_3a_27_00_15_f3_49_;0
2024-04-30 04:49:00;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3815,976;1400,855;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_3a_28_00_15_60_17_;0
2024-04-30 04:50:02;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3815,976;1430,883;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_3a_28_00_15_d5_63_;0
2024-04-30 04:51:03;0,044;0,976;0,025;0,059;0,200;225,30;50,00;3815,977;1417,958;'01_03_14_08_cd_00_02_01_f4_00_2c_00_19_00_3b_03_d0_00_3a_3a_29_00_15_a2_e6_;0
2024-04-30 04:52:05;0,044;0,979;0,024;0,058;0,200;224,70;50,00;3815,978;1438,547;'01_03_14_08_c7_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_3a_2a_00_15_f3_53_;0
2024-04-30 04:53:12;0,044;0,979;0,023;0,058;0,200;224,60;50,00;3815,979;1421,179;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_3a_2b_00_15_af_7b_;0
2024-04-30 04:54:13;0,044;0,983;0,023;0,058;0,200;223,80;50,00;3815,980;1434,576;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_3a_2c_00_15_e3_d0_;0
2024-04-30 04:55:14;0,044;0,984;0,024;0,058;0,200;223,50;50,00;3815,980;1433,608;'01_03_14_08_bb_00_02_01_f4_00_2c_00_18_00_3a_03_d8_00_3a_3a_2c_00_15_e0_08_;0
2024-04-30 04:56:16;0,044;0,979;0,024;0,058;0,200;224,50;50,00;3815,981;1391,402;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_3a_2d_00_15_3b_2a_;0
2024-04-30 04:57:17;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3815,982;1382,494;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_3a_2e_00_15_18_5e_;0
2024-04-30 04:58:19;0,044;0,980;0,023;0,058;0,200;224,30;50,00;3815,982;1377,654;'01_03_14_08_c3_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_3a_2e_00_15_05_76_;0
2024-04-30 04:59:25;0,044;0,981;0,023;0,058;0,200;224,10;50,00;3815,983;1392,078;'01_03_14_08_c1_00_02_01_f4_00_2c_00_17_00_3a_03_d5_00_3a_3a_2f_00_15_3d_ce_;0
2024-04-30 05:00:26;0,044;0,983;0,023;0,058;0,200;223,80;49,90;3815,984;1402,132;'01_03_14_08_be_00_02_01_f3_00_2c_00_17_00_3a_03_d7_00_3a_3a_30_00_15_65_14_;0
2024-04-30 05:01:27;0,044;0,978;0,024;0,059;0,200;224,90;50,00;3815,985;1438,957;'01_03_14_08_c9_00_02_01_f4_00_2c_00_18_00_3b_03_d2_00_3a_3a_31_00_15_f4_ed_;0
2024-04-30 05:02:29;0,044;0,980;0,024;0,058;0,200;224,30;49,90;3815,986;1422,246;'01_03_14_08_c3_00_02_01_f3_00_2c_00_18_00_3a_03_d4_00_3a_3a_32_00_15_b3_a6_;0
2024-04-30 05:03:30;0,044;0,980;0,024;0,058;0,200;224,30;50,00;3815,986;1438,884;'01_03_14_08_c3_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_3a_32_00_15_f4_a4_;0
2024-04-30 05:04:31;0,044;0,991;0,022;0,057;0,200;221,90;50,00;3815,987;1393,621;'01_03_14_08_ab_00_02_01_f4_00_2c_00_16_00_39_03_df_00_3a_3a_33_00_15_43_d5_;0
2024-04-30 05:05:32;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3815,988;1401,036;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_3a_3a_34_00_15_60_cc_;0
2024-04-30 05:06:33;0,044;0,981;0,024;0,058;0,200;224,10;50,00;3815,989;1387,549;'01_03_14_08_c1_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_3a_35_00_15_2c_1d_;0
2024-04-30 05:07:40;0,044;0,980;0,023;0,058;0,200;224,30;50,00;3815,989;1406,321;'01_03_14_08_c3_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_3a_35_00_15_75_71_;0
2024-04-30 05:08:41;0,044;0,982;0,024;0,058;0,200;223,90;50,00;3815,990;1433,407;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_3a_36_00_15_df_3f_;0
2024-04-30 05:09:42;0,044;0,983;0,023;0,058;0,200;223,80;50,00;3815,991;1414,103;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_3a_37_00_15_93_d7_;0
2024-04-30 05:10:44;0,044;0,979;0,023;0,058;0,200;224,60;50,00;3815,992;1400,510;'01_03_14_08_c6_00_02_01_f4_00_2c_00_17_00_3a_03_d3_00_3a_3a_38_00_15_5e_be_;0
2024-04-30 05:11:45;0,044;0,979;0,025;0,059;0,200;224,50;50,00;3815,992;1385,346;'01_03_14_08_c5_00_02_01_f4_00_2c_00_19_00_3b_03_d3_00_3a_3a_38_00_15_23_82_;0
2024-04-30 05:12:52;0,044;0,983;0,024;0,058;0,200;223,60;50,00;3815,993;1424,312;'01_03_14_08_bc_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_3a_39_00_15_bb_b8_;0
2024-04-30 05:13:53;0,044;0,983;0,023;0,058;0,200;223,80;50,00;3815,994;1376,788;'01_03_14_08_be_00_02_01_f4_00_2c_00_17_00_3a_03_d7_00_3a_3a_3a_00_15_02_14_;0
