Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-30 05:14:55;0,043;0,966;0,023;0,057;0,200;222,40;50,00;3815,995;1386,379;'01_03_14_08_b0_00_02_01_f4_00_2b_00_17_00_39_03_c6_00_3a_3a_3b_00_15_27_8b_;0
2024-04-30 05:15:56;0,044;0,987;0,023;0,058;0,200;222,80;50,00;3815,996;1422,796;'01_03_14_08_b4_00_02_01_f4_00_2c_00_17_00_3a_03_db_00_3a_3a_3c_00_15_b5_cc_;0
2024-04-30 05:16:58;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3815,996;1430,017;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_3a_3c_00_15_d2_01_;0
2024-04-30 05:17:59;0,044;0,983;0,024;0,058;0,200;223,60;50,00;3815,997;1440,377;'01_03_14_08_bc_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_3a_3d_00_15_fa_79_;0
2024-04-30 05:19:06;0,043;0,960;0,024;0,058;0,200;223,80;50,00;3815,998;1384,327;'01_03_14_08_be_00_02_01_f4_00_2b_00_18_00_3a_03_c0_00_3a_3a_3e_00_15_1f_87_;0
2024-04-30 05:20:07;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3815,999;1422,522;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_3a_3f_00_15_b4_ba_;0
2024-04-30 05:21:09;0,044;0,982;0,024;0,058;0,200;223,90;50,00;3815,999;1380,157;'01_03_14_08_bf_00_02_01_f4_00_2c_00_18_00_3a_03_d6_00_3a_3a_3f_00_15_0f_3d_;0
2024-04-30 05:22:11;0,043;0,965;0,023;0,057;0,200;222,70;50,00;3816,000;1384,662;'01_03_14_08_b3_00_02_01_f4_00_2b_00_17_00_39_03_c5_00_3a_3a_40_00_15_20_d6_;0
2024-04-30 05:23:18;0,043;0,964;0,023;0,058;0,200;222,80;50,00;3816,001;1425,490;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_3a_03_c4_00_3a_3a_41_00_15_c0_52_;0
2024-04-30 05:24:19;0,043;0,969;0,022;0,057;0,200;221,80;49,90;3816,002;1381,814;'01_03_14_08_aa_00_02_01_f3_00_2b_00_16_00_39_03_c9_00_3a_3a_42_00_15_15_b6_;0
2024-04-30 05:25:20;0,044;0,988;0,023;0,058;0,200;222,50;50,00;3816,002;1404,888;'01_03_14_08_b1_00_02_01_f4_00_2c_00_17_00_3a_03_dc_00_3a_3a_42_00_15_6f_d8_;0
2024-04-30 05:26:22;0,044;0,987;0,023;0,058;0,200;222,80;50,00;3816,003;1410,068;'01_03_14_08_b4_00_02_01_f4_00_2c_00_17_00_3a_03_db_00_3a_3a_43_00_15_84_14_;0
2024-04-30 05:27:23;0,044;0,987;0,023;0,058;0,200;222,80;50,00;3816,004;1390,037;'01_03_14_08_b4_00_02_01_f4_00_2c_00_17_00_3a_03_db_00_3a_3a_44_00_15_35_d5_;0
2024-04-30 05:28:29;0,044;0,979;0,024;0,059;0,200;224,50;50,00;3816,005;1423,206;'01_03_14_08_c5_00_02_01_f4_00_2c_00_18_00_3b_03_d3_00_3a_3a_45_00_15_b7_66_;0
2024-04-30 05:29:31;0,044;0,983;0,024;0,058;0,200;223,80;50,00;3816,006;1438,680;'01_03_14_08_be_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_3a_46_00_15_f3_d8_;0
2024-04-30 05:30:33;0,044;0,979;0,023;0,059;0,200;224,70;50,00;3816,006;1380,042;'01_03_14_08_c7_00_02_01_f4_00_2c_00_17_00_3b_03_d3_00_3a_3a_46_00_15_0e_ca_;0
2024-04-30 05:31:35;0,044;0,984;0,022;0,058;0,200;223,40;50,00;3816,007;1415,360;'01_03_14_08_ba_00_02_01_f4_00_2c_00_16_00_3a_03_d8_00_3a_3a_47_00_15_98_c0_;0
2024-04-30 05:32:41;0,044;0,985;0,023;0,058;0,200;223,30;50,00;3816,008;1439,931;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_3a_48_00_15_f8_bb_;0
2024-04-30 05:33:42;0,044;0,985;0,024;0,058;0,200;223,20;50,00;3816,009;1418,387;'01_03_14_08_b8_00_02_01_f4_00_2c_00_18_00_3a_03_d9_00_3a_3a_49_00_15_a4_93_;0
2024-04-30 05:34:44;0,044;0,983;0,024;0,058;0,200;223,70;50,00;3816,009;1410,975;'01_03_14_08_bd_00_02_01_f4_00_2c_00_18_00_3a_03_d7_00_3a_3a_49_00_15_87_9f_;0
2024-04-30 05:35:45;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3816,010;1399,169;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_3a_4a_00_15_59_81_;0
2024-04-30 05:36:47;0,044;0,984;0,023;0,057;0,200;223,40;50,00;3816,011;1394,895;'01_03_14_08_ba_00_02_01_f4_00_2c_00_17_00_39_03_d8_00_3a_3a_4b_00_15_48_cf_;0
2024-04-30 05:37:47;0,044;0,981;0,024;0,058;0,200;224,20;50,00;3816,012;1423,744;'01_03_14_08_c2_00_02_01_f4_00_2c_00_18_00_3a_03_d5_00_3a_3a_4c_00_15_b9_80_;0
2024-04-30 05:38:55;0,044;0,985;0,023;0,058;0,200;223,30;50,00;3816,012;1423,738;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_3a_4c_00_15_b9_7a_;0
2024-04-30 05:39:57;0,043;0,968;0,022;0,057;0,200;222,10;50,00;3816,013;1427,203;'01_03_14_08_ad_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_3a_4d_00_15_c7_03_;0
2024-04-30 05:40:58;0,044;0,978;0,025;0,059;0,200;224,80;50,00;3816,014;1440,821;'01_03_14_08_c8_00_02_01_f4_00_2c_00_19_00_3b_03_d2_00_3a_3a_4e_00_15_fc_35_;0
2024-04-30 05:42:48;0,044;0,975;0,025;0,059;0,200;225,60;50,00;3816,015;1394,262;'01_03_14_08_d0_00_02_01_f4_00_2c_00_19_00_3b_03_cf_00_3a_3a_4f_00_15_46_56_;0
2024-04-30 05:43:50;0,044;0,980;0,023;0,058;0,200;224,40;50,00;3816,016;1429,530;'01_03_14_08_c4_00_02_01_f4_00_2c_00_17_00_3a_03_d4_00_3a_3a_50_00_15_d0_1a_;0
2024-04-30 05:44:51;0,044;0,979;0,024;0,058;0,200;224,60;50,00;3816,017;1425,078;'01_03_14_08_c6_00_02_01_f4_00_2c_00_18_00_3a_03_d3_00_3a_3a_51_00_15_be_b6_;0
2024-04-30 05:45:52;0,044;0,977;0,025;0,059;0,200;225,10;50,00;3816,018;1395,383;'01_03_14_08_cb_00_02_01_f4_00_2c_00_19_00_3b_03_d1_00_3a_3a_52_00_15_4a_b7_;0
2024-04-30 05:46:53;0,044;0,977;0,024;0,059;0,200;225,00;50,00;3816,018;1405,879;'01_03_14_08_ca_00_02_01_f4_00_2c_00_18_00_3b_03_d1_00_3a_3a_52_00_15_73_b7_;0
2024-04-30 05:47:54;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3816,019;1380,366;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_3a_53_00_15_10_0e_;0
2024-04-30 05:48:56;0,044;0,980;0,024;0,058;0,200;224,40;50,00;3816,020;1417,679;'01_03_14_08_c4_00_02_01_f4_00_2c_00_18_00_3a_03_d4_00_3a_3a_54_00_15_a1_cf_;0
2024-04-30 05:49:58;0,043;0,961;0,023;0,058;0,200;223,50;50,00;3816,021;1409,603;'01_03_14_08_bb_00_02_01_f4_00_2b_00_17_00_3a_03_c1_00_3a_3a_55_00_15_82_43_;0
2024-04-30 05:51:04;0,043;0,968;0,022;0,057;0,200;222,00;50,00;3816,021;1407,736;'01_03_14_08_ac_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_3a_55_00_15_7a_f8_;0
2024-04-30 05:52:05;0,044;0,985;0,023;0,058;0,200;223,20;50,00;3816,022;1418,561;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_3a_56_00_15_a5_41_;0
2024-04-30 05:53:06;0,043;0,969;0,022;0,057;0,200;221,80;50,00;3816,023;1393,520;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_3a_3a_57_00_15_43_70_;0
2024-04-30 05:54:08;0,043;0,968;0,022;0,057;0,200;221,90;50,00;3816,024;1400,399;'01_03_14_08_ab_00_02_01_f4_00_2b_00_16_00_39_03_c8_00_3a_3a_58_00_15_5e_4f_;0
2024-04-30 05:55:09;0,044;0,989;0,023;0,058;0,200;222,30;50,00;3816,024;1437,941;'01_03_14_08_af_00_02_01_f4_00_2c_00_17_00_3a_03_dd_00_3a_3a_58_00_15_f0_f5_;0
2024-04-30 05:56:16;0,043;0,964;0,022;0,057;0,200;222,80;50,00;3816,025;1396,825;'01_03_14_08_b4_00_02_01_f4_00_2b_00_16_00_39_03_c4_00_3a_3a_59_00_15_50_59_;0
2024-04-30 05:57:17;0,044;0,989;0,021;0,057;0,200;222,30;50,00;3816,026;1396,349;'01_03_14_08_af_00_02_01_f4_00_2c_00_15_00_39_03_dd_00_3a_3a_5a_00_15_4e_7d_;0
2024-04-30 05:58:19;0,044;0,986;0,022;0,058;0,200;222,90;50,00;3816,027;1387,987;'01_03_14_08_b5_00_02_01_f4_00_2c_00_16_00_3a_03_da_00_3a_3a_5b_00_15_2d_d3_;0
2024-04-30 05:59:20;0,044;0,994;0,021;0,057;0,200;221,30;50,00;3816,027;1395,559;'01_03_14_08_a5_00_02_01_f4_00_2c_00_15_00_39_03_e2_00_3a_3a_5b_00_15_4b_67_;0
2024-04-30 06:00:21;0,043;0,976;0,021;0,056;0,200;220,20;50,00;3816,028;1439,651;'01_03_14_08_9a_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_3a_3a_5c_00_15_f7_a3_;0
2024-04-30 06:01:22;0,043;0,980;0,020;0,056;0,200;219,20;50,00;3816,029;1408,134;'01_03_14_08_90_00_02_01_f4_00_2b_00_14_00_38_03_d4_00_3a_3a_5d_00_15_7c_86_;0
2024-04-30 06:02:23;0,043;0,972;0,020;0,056;0,200;221,00;50,00;3816,030;1385,019;'01_03_14_08_a2_00_02_01_f4_00_2b_00_14_00_38_03_cc_00_3a_3a_5e_00_15_22_3b_;0
2024-04-30 06:03:30;0,043;0,975;0,021;0,057;0,200;220,30;50,00;3816,030;1411,278;'01_03_14_08_9b_00_02_01_f4_00_2b_00_15_00_39_03_cf_00_3a_3a_5e_00_15_88_ce_;0
2024-04-30 06:04:31;0,043;0,977;0,021;0,056;0,200;220,00;50,00;3816,031;1404,635;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_38_03_d1_00_3a_3a_5f_00_15_6e_db_;0
2024-04-30 06:05:32;0,044;1,000;0,021;0,056;0,200;219,80;49,90;3816,032;1429,880;'01_03_14_08_96_00_02_01_f3_00_2c_00_15_00_38_03_e8_00_3a_3a_60_00_15_d1_78_;0
2024-04-30 06:06:33;0,043;0,976;0,021;0,056;0,200;220,20;50,00;3816,033;1402,479;'01_03_14_08_9a_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_3a_3a_61_00_15_66_6f_;0
2024-04-30 06:07:34;0,043;0,979;0,021;0,056;0,200;219,40;49,90;3816,033;1437,708;'01_03_14_08_92_00_02_01_f3_00_2b_00_15_00_38_03_d3_00_3a_3a_61_00_15_f0_0c_;0
2024-04-30 06:08:36;0,044;1,000;0,021;0,056;0,200;220,00;49,90;3816,034;1382,993;'01_03_14_08_98_00_02_01_f3_00_2c_00_15_00_38_03_e8_00_3a_3a_62_00_15_1a_51_;0
2024-04-30 06:09:37;0,043;0,971;0,022;0,057;0,200;221,40;49,90;3816,035;1406,253;'01_03_14_08_a6_00_02_01_f3_00_2b_00_16_00_39_03_cb_00_3a_3a_63_00_15_75_2d_;0
2024-04-30 06:10:43;0,042;0,951;0,022;0,055;0,200;220,80;49,90;3816,036;1425,218;'01_03_14_08_a0_00_02_01_f3_00_2a_00_16_00_37_03_b7_00_3a_3a_64_00_15_bf_42_;0
2024-04-30 06:11:44;0,043;0,972;0,021;0,056;0,200;221,10;50,00;3816,036;1391,414;'01_03_14_08_a3_00_02_01_f4_00_2b_00_15_00_38_03_cc_00_3a_3a_64_00_15_3b_36_;0
2024-04-30 06:12:46;0,043;0,971;0,022;0,056;0,200;221,20;50,00;3816,037;1418,758;'01_03_14_08_a4_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_3a_65_00_15_a6_06_;0
2024-04-30 06:13:48;0,044;0,993;0,022;0,057;0,200;221,50;50,00;3816,038;1417,047;'01_03_14_08_a7_00_02_01_f4_00_2c_00_16_00_39_03_e1_00_3a_3a_66_00_15_9f_57_;0
2024-04-30 06:14:49;0,043;0,975;0,021;0,056;0,200;220,50;50,00;3816,039;1433,051;'01_03_14_08_9d_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_3a_3a_67_00_15_dd_db_;0
2024-04-30 06:15:51;0,043;0,978;0,021;0,056;0,200;219,80;50,00;3816,040;1410,812;'01_03_14_08_96_00_02_01_f4_00_2b_00_15_00_38_03_d2_00_3a_3a_68_00_15_86_fc_;0
2024-04-30 06:16:58;0,043;0,968;0,023;0,057;0,200;222,00;50,00;3816,040;1437,640;'01_03_14_08_ac_00_02_01_f4_00_2b_00_17_00_39_03_c8_00_3a_3a_68_00_15_ef_c8_;0
2024-04-30 06:18:00;0,043;0,971;0,022;0,057;0,200;221,20;50,00;3816,041;1403,797;'01_03_14_08_a4_00_02_01_f4_00_2b_00_16_00_39_03_cb_00_3a_3a_69_00_15_6b_95_;0
2024-04-30 06:19:01;0,043;0,972;0,022;0,056;0,200;221,00;50,00;3816,042;1402,957;'01_03_14_08_a2_00_02_01_f4_00_2b_00_16_00_38_03_cc_00_3a_3a_6a_00_15_68_4d_;0
2024-04-30 06:20:02;0,043;0,972;0,021;0,057;0,200;221,10;50,00;3816,043;1377,957;'01_03_14_08_a3_00_02_01_f4_00_2b_00_15_00_39_03_cc_00_3a_3a_6b_00_15_06_a5_;0
2024-04-30 06:21:03;0,044;0,995;0,021;0,057;0,200;221,10;50,00;3816,043;1430,304;'01_03_14_08_a3_00_02_01_f4_00_2c_00_15_00_39_03_e3_00_3a_3a_6b_00_15_d3_20_;0
2024-04-30 06:22:04;0,043;0,978;0,021;0,056;0,200;219,80;50,00;3816,044;1427,261;'01_03_14_08_96_00_02_01_f4_00_2b_00_15_00_38_03_d2_00_3a_3a_6c_00_15_c7_3d_;0
2024-04-30 06:23:05;0,044;0,995;0,020;0,057;0,200;221,00;50,00;3816,045;1378,849;'01_03_14_08_a2_00_02_01_f4_00_2c_00_14_00_39_03_e3_00_3a_3a_6d_00_15_0a_21_;0
2024-04-30 06:24:12;0,044;0,990;0,023;0,057;0,200;222,00;50,00;3816,046;1405,775;'01_03_14_08_ac_00_02_01_f4_00_2c_00_17_00_39_03_de_00_3a_3a_6e_00_15_73_4f_;0
2024-04-30 06:25:13;0,043;0,970;0,022;0,057;0,200;221,50;50,00;3816,046;1412,816;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_39_03_ca_00_3a_3a_6e_00_15_8e_d0_;0
2024-04-30 06:26:14;0,043;0,974;0,021;0,056;0,200;220,60;50,00;3816,047;1378,461;'01_03_14_08_9e_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_3a_6f_00_15_08_9d_;0
2024-04-30 06:27:16;0,043;0,973;0,022;0,056;0,200;220,90;50,00;3816,048;1383,694;'01_03_14_08_a1_00_02_01_f4_00_2b_00_16_00_38_03_cd_00_3a_3a_70_00_15_1d_0e_;0
2024-04-30 06:28:17;0,044;0,992;0,022;0,057;0,200;221,60;50,00;3816,049;1403,014;'01_03_14_08_a8_00_02_01_f4_00_2c_00_16_00_39_03_e0_00_3a_3a_71_00_15_68_86_;0
2024-04-30 06:29:24;0,043;0,974;0,021;0,056;0,200;220,70;50,00;3816,049;1398,119;'01_03_14_08_9f_00_02_01_f4_00_2b_00_15_00_38_03_ce_00_3a_3a_71_00_15_55_67_;0
2024-04-30 06:30:26;0,043;0,978;0,021;0,056;0,200;219,80;50,00;3816,050;1419,067;'01_03_14_08_96_00_02_01_f4_00_2b_00_15_00_38_03_d2_00_3a_3a_72_00_15_a7_3b_;0
2024-04-30 06:31:27;0,043;0,974;0,020;0,056;0,200;220,60;50,00;3816,051;1428,903;'01_03_14_08_9e_00_02_01_f4_00_2b_00_14_00_38_03_ce_00_3a_3a_73_00_15_cd_a7_;0
2024-04-30 06:32:29;0,043;0,974;0,022;0,056;0,200;220,70;50,00;3816,052;1395,234;'01_03_14_08_9f_00_02_01_f4_00_2b_00_16_00_38_03_ce_00_3a_3a_74_00_15_4a_22_;0
2024-04-30 06:33:36;0,043;0,974;0,022;0,056;0,200;220,70;49,90;3816,052;1379,616;'01_03_14_08_9f_00_02_01_f3_00_2b_00_16_00_38_03_ce_00_3a_3a_74_00_15_0d_20_;0
2024-04-30 06:34:37;0,043;0,968;0,023;0,057;0,200;222,10;50,00;3816,053;1393,202;'01_03_14_08_ad_00_02_01_f4_00_2b_00_17_00_39_03_c8_00_3a_3a_75_00_15_42_32_;0
2024-04-30 06:35:39;0,043;0,969;0,021;0,057;0,200;221,80;50,00;3816,054;1383,486;'01_03_14_08_aa_00_02_01_f4_00_2b_00_15_00_39_03_c9_00_3a_3a_76_00_15_1c_3e_;0
2024-04-30 06:36:41;0,044;0,993;0,022;0,057;0,200;221,50;50,00;3816,055;1429,330;'01_03_14_08_a7_00_02_01_f4_00_2c_00_16_00_39_03_e1_00_3a_3a_77_00_15_cf_52_;0
2024-04-30 06:37:47;0,044;0,993;0,022;0,057;0,200;221,50;50,00;3816,056;1441,617;'01_03_14_08_a7_00_02_01_f4_00_2c_00_16_00_39_03_e1_00_3a_3a_78_00_15_ff_51_;0
2024-04-30 06:38:48;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3816,056;1396,664;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_3a_78_00_15_4f_b8_;0
2024-04-30 06:39:50;0,043;0,976;0,021;0,056;0,200;220,10;50,00;3816,057;1417,772;'01_03_14_08_99_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_3a_3a_79_00_15_a2_2c_;0
2024-04-30 06:40:51;0,043;0,978;0,021;0,056;0,200;219,80;50,00;3816,058;1386,233;'01_03_14_08_96_00_02_01_f4_00_2b_00_15_00_38_03_d2_00_3a_3a_7a_00_15_26_f9_;0
2024-04-30 06:41:53;0,043;0,971;0,022;0,057;0,200;221,30;50,00;3816,059;1439,340;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_39_03_cb_00_3a_3a_7b_00_15_f6_6c_;0
2024-04-30 06:42:52;0,043;0,978;0,021;0,056;0,200;219,80;50,00;3816,059;1406,777;'01_03_14_08_96_00_02_01_f4_00_2b_00_15_00_38_03_d2_00_3a_3a_7b_00_15_77_39_;0
2024-04-30 06:43:53;0,043;0,975;0,021;0,056;0,200;220,40;50,00;3816,060;1413,152;'01_03_14_08_9c_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_3a_3a_7c_00_15_90_20_;0
2024-04-30 06:44:54;0,043;0,982;0,020;0,055;0,200;218,80;50,00;3816,061;1427,694;'01_03_14_08_8c_00_02_01_f4_00_2b_00_14_00_37_03_d6_00_3a_3a_7d_00_15_c8_ee_;0
2024-04-30 06:45:55;0,043;0,982;0,020;0,056;0,200;218,80;50,00;3816,061;1411,358;'01_03_14_08_8c_00_02_01_f4_00_2b_00_14_00_38_03_d6_00_3a_3a_7d_00_15_89_1e_;0
2024-04-30 06:46:57;0,043;0,977;0,021;0,056;0,200;220,00;50,00;3816,062;1392,337;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_38_03_d1_00_3a_3a_7e_00_15_3e_d1_;0
2024-04-30 06:47:58;0,044;0,997;0,021;0,056;0,200;220,50;50,00;3816,063;1432,921;'01_03_14_08_9d_00_02_01_f4_00_2c_00_15_00_38_03_e5_00_3a_3a_7f_00_15_dd_59_;0
2024-04-30 06:49:05;0,043;0,977;0,021;0,056;0,200;220,00;50,00;3816,064;1400,609;'01_03_14_08_98_00_02_01_f4_00_2b_00_15_00_38_03_d1_00_3a_3a_80_00_15_5f_21_;0
2024-04-30 06:50:06;0,043;0,983;0,020;0,055;0,200;218,70;50,00;3816,064;1440,938;'01_03_14_08_8b_00_02_01_f4_00_2b_00_14_00_37_03_d7_00_3a_3a_80_00_15_fc_aa_;0
2024-04-30 06:51:08;0,043;0,976;0,021;0,056;0,200;220,10;50,00;3816,065;1385,437;'01_03_14_08_99_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_3a_3a_81_00_15_23_dd_;0
2024-04-30 06:52:10;0,043;0,975;0,022;0,056;0,200;220,40;50,00;3816,066;1441,428;'01_03_14_08_9c_00_02_01_f4_00_2b_00_16_00_38_03_cf_00_3a_3a_82_00_15_fe_94_;0
2024-04-30 06:53:17;0,043;0,975;0,021;0,056;0,200;220,40;50,00;3816,067;1417,232;'01_03_14_08_9c_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_3a_3a_83_00_15_a0_10_;0
2024-04-30 06:54:18;0,043;0,975;0,022;0,056;0,200;220,40;49,90;3816,068;1399,191;'01_03_14_08_9c_00_02_01_f3_00_2b_00_16_00_38_03_cf_00_3a_3a_84_00_15_59_97_;0
2024-04-30 06:55:20;0,043;0,979;0,021;0,056;0,200;219,60;49,90;3816,068;1403,251;'01_03_14_08_94_00_02_01_f3_00_2b_00_15_00_38_03_d3_00_3a_3a_84_00_15_69_73_;0
2024-04-30 06:56:21;0,043;0,975;0,021;0,056;0,200;220,30;50,00;3816,069;1439,077;'01_03_14_08_9b_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_3a_3a_85_00_15_f5_65_;0
2024-04-30 06:57:23;0,044;0,994;0,022;0,057;0,200;221,30;50,00;3816,070;1430,553;'01_03_14_08_a5_00_02_01_f4_00_2c_00_16_00_39_03_e2_00_3a_3a_86_00_15_d4_19_;0
2024-04-30 06:58:30;0,043;0,971;0,022;0,056;0,200;221,20;50,00;3816,071;1377,840;'01_03_14_08_a4_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_3a_87_00_15_06_30_;0
2024-04-30 06:59:31;0,043;0,971;0,021;0,056;0,200;221,40;50,00;3816,071;1405,132;'01_03_14_08_a6_00_02_01_f4_00_2b_00_15_00_38_03_cb_00_3a_3a_87_00_15_70_cc_;0
2024-04-30 07:00:33;0,043;0,971;0,022;0,056;0,200;221,40;50,00;3816,072;1396,619;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_3a_88_00_15_4f_8b_;0
2024-04-30 07:01:34;0,043;0,964;0,023;0,057;0,200;222,80;50,00;3816,073;1398,108;'01_03_14_08_b4_00_02_01_f4_00_2b_00_17_00_39_03_c4_00_3a_3a_89_00_15_55_5c_;0
2024-04-30 07:02:35;0,044;0,986;0,023;0,058;0,200;223,10;50,00;3816,074;1376,430;'01_03_14_08_b7_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_3a_8a_00_15_00_ae_;0
2024-04-30 07:03:36;0,044;0,988;0,023;0,057;0,200;222,60;50,00;3816,074;1425,042;'01_03_14_08_b2_00_02_01_f4_00_2c_00_17_00_39_03_dc_00_3a_3a_8a_00_15_be_92_;0
2024-04-30 07:04:43;0,043;0,968;0,022;0,057;0,200;222,00;49,90;3816,075;1400,256;'01_03_14_08_ac_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_3a_3a_8b_00_15_5d_c0_;0
2024-04-30 07:05:45;0,044;0,990;0,022;0,057;0,200;222,10;49,90;3816,076;1420,667;'01_03_14_08_ad_00_02_01_f3_00_2c_00_16_00_39_03_de_00_3a_3a_8c_00_15_ad_7b_;0
2024-04-30 07:06:45;0,043;0,974;0,021;0,056;0,200;220,70;49,90;3816,077;1430,101;'01_03_14_08_9f_00_02_01_f3_00_2b_00_15_00_38_03_ce_00_3a_3a_8d_00_15_d2_55_;0
2024-04-30 07:07:47;0,043;0,970;0,022;0,056;0,200;221,50;49,90;3816,077;1390,004;'01_03_14_08_a7_00_02_01_f3_00_2b_00_16_00_38_03_ca_00_3a_3a_8d_00_15_35_b4_;0
2024-04-30 07:08:48;0,043;0,977;0,021;0,056;0,200;220,00;49,90;3816,078;1407,456;'01_03_14_08_98_00_02_01_f3_00_2b_00_15_00_38_03_d1_00_3a_3a_8e_00_15_79_e0_;0
2024-04-30 07:09:49;0,043;0,974;0,021;0,056;0,200;220,60;49,90;3816,079;1396,329;'01_03_14_08_9e_00_02_01_f3_00_2b_00_15_00_38_03_ce_00_3a_3a_8f_00_15_4e_69_;0
2024-04-30 07:10:56;0,043;0,975;0,021;0,056;0,200;220,40;50,00;3816,080;1397,205;'01_03_14_08_9c_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_3a_3a_90_00_15_51_d5_;0
2024-04-30 07:11:57;0,043;0,976;0,021;0,056;0,200;220,20;49,90;3816,080;1405,086;'01_03_14_08_9a_00_02_01_f3_00_2b_00_15_00_38_03_d0_00_3a_3a_90_00_15_70_9e_;0
2024-04-30 07:12:58;0,044;0,995;0,022;0,056;0,200;221,10;49,90;3816,081;1423,047;'01_03_14_08_a3_00_02_01_f3_00_2c_00_16_00_38_03_e3_00_3a_3a_91_00_15_b6_c7_;0
2024-04-30 07:14:00;0,043;0,975;0,021;0,056;0,200;220,50;49,90;3816,082;1411,819;'01_03_14_08_9d_00_02_01_f3_00_2b_00_15_00_38_03_cf_00_3a_3a_92_00_15_8a_eb_;0
2024-04-30 07:15:01;0,044;0,993;0,022;0,057;0,200;221,40;50,00;3816,083;1421,977;'01_03_14_08_a6_00_02_01_f4_00_2c_00_16_00_39_03_e1_00_3a_3a_93_00_15_b2_99_;0
2024-04-30 07:16:03;0,043;0,971;0,022;0,057;0,200;221,40;50,00;3816,083;1389,084;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_39_03_cb_00_3a_3a_93_00_15_32_1c_;0
2024-04-30 07:17:09;0,043;0,976;0,021;0,056;0,200;220,20;50,00;3816,084;1406,557;'01_03_14_08_9a_00_02_01_f4_00_2b_00_15_00_38_03_d0_00_3a_3a_94_00_15_76_5d_;0
2024-04-30 07:18:10;0,043;0,970;0,022;0,056;0,200;221,60;50,00;3816,085;1418,660;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_3a_95_00_15_a5_a4_;0
2024-04-30 07:19:13;0,043;0,973;0,021;0,056;0,200;220,80;50,00;3816,086;1429,057;'01_03_14_08_a0_00_02_01_f4_00_2b_00_15_00_38_03_cd_00_3a_3a_96_00_15_ce_41_;0
2024-04-30 07:20:13;0,044;0,996;0,020;0,056;0,200;220,80;50,00;3816,086;1407,288;'01_03_14_08_a0_00_02_01_f4_00_2c_00_14_00_38_03_e4_00_3a_3a_96_00_15_79_38_;0
2024-04-30 07:21:15;0,043;0,977;0,021;0,056;0,200;219,90;50,00;3816,087;1423,408;'01_03_14_08_97_00_02_01_f4_00_2b_00_15_00_38_03_d1_00_3a_3a_97_00_15_b8_30_;0
2024-04-30 07:22:16;0,044;0,992;0,022;0,057;0,200;221,70;50,00;3816,088;1410,190;'01_03_14_08_a9_00_02_01_f4_00_2c_00_16_00_39_03_e0_00_3a_3a_98_00_15_84_8e_;0
2024-04-30 07:23:17;0,043;0,970;0,022;0,057;0,200;221,50;50,00;3816,089;1392,418;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_39_03_ca_00_3a_3a_99_00_15_3f_22_;0
2024-04-30 07:24:24;0,044;0,985;0,023;0,058;0,200;223,20;50,00;3816,090;1402,238;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_3a_9a_00_15_65_7e_;0
2024-04-30 07:25:26;0,043;0,971;0,022;0,056;0,200;221,30;50,00;3816,090;1420,234;'01_03_14_08_a5_00_02_01_f4_00_2b_00_16_00_38_03_cb_00_3a_3a_9a_00_15_ab_ca_;0
2024-04-30 07:26:27;0,043;0,970;0,022;0,057;0,200;221,60;50,00;3816,091;1427,959;'01_03_14_08_a8_00_02_01_f4_00_2b_00_16_00_39_03_ca_00_3a_3a_9b_00_15_c9_f7_;0
2024-04-30 07:27:29;0,043;0,969;0,022;0,057;0,200;221,80;50,00;3816,092;1389,198;'01_03_14_08_aa_00_02_01_f4_00_2b_00_16_00_39_03_c9_00_3a_3a_9c_00_15_32_8e_;0
2024-04-30 07:28:35;0,044;0,990;0,022;0,057;0,200;222,20;49,90;3816,093;1423,674;'01_03_14_08_ae_00_02_01_f3_00_2c_00_16_00_39_03_de_00_3a_3a_9d_00_15_b9_3a_;0
2024-04-30 07:29:36;0,043;0,967;0,023;0,057;0,200;222,30;49,90;3816,093;1377,212;'01_03_14_08_af_00_02_01_f3_00_2b_00_17_00_39_03_c7_00_3a_3a_9d_00_15_03_bc_;0
2024-04-30 07:30:38;0,043;0,971;0,022;0,057;0,200;221,40;50,00;3816,094;1418,207;'01_03_14_08_a6_00_02_01_f4_00_2b_00_16_00_39_03_cb_00_3a_3a_9e_00_15_a3_df_;0
2024-04-30 07:31:40;0,044;0,988;0,023;0,057;0,200;222,60;49,90;3816,095;1435,732;'01_03_14_08_b2_00_02_01_f3_00_2c_00_17_00_39_03_dc_00_3a_3a_9f_00_15_e8_54_;0
2024-04-30 07:32:41;0,044;0,988;0,023;0,057;0,200;222,50;49,90;3816,096;1416,220;'01_03_14_08_b1_00_02_01_f3_00_2c_00_17_00_39_03_dc_00_3a_3a_a0_00_15_9c_1c_;0
2024-04-30 07:33:43;0,043;0,966;0,023;0,057;0,200;222,50;49,90;3816,096;1387,674;'01_03_14_08_b1_00_02_01_f3_00_2b_00_17_00_39_03_c6_00_3a_3a_a0_00_15_2c_9a_;0
2024-04-30 07:34:50;0,043;0,968;0,022;0,057;0,200;222,00;49,90;3816,097;1408,008;'01_03_14_08_ac_00_02_01_f3_00_2b_00_16_00_39_03_c8_00_3a_3a_a1_00_15_7c_08_;0
2024-04-30 07:35:51;0,043;0,964;0,023;0,056;0,200;223,00;49,90;3816,098;1382,014;'01_03_14_08_b6_00_02_01_f3_00_2b_00_17_00_38_03_c4_00_3a_3a_a2_00_15_16_7e_;0
2024-04-30 07:36:53;0,044;0,983;0,023;0,057;0,200;223,60;50,00;3816,099;1425,267;'01_03_14_08_bc_00_02_01_f4_00_2c_00_17_00_39_03_d7_00_3a_3a_a3_00_15_bf_73_;0
2024-04-30 07:37:54;0,044;0,985;0,023;0,058;0,200;223,30;50,00;3816,099;1411,215;'01_03_14_08_b9_00_02_01_f4_00_2c_00_17_00_3a_03_d9_00_3a_3a_a3_00_15_88_8f_;0
2024-04-30 07:38:56;0,044;0,991;0,022;0,057;0,200;221,80;50,00;3816,100;1429,445;'01_03_14_08_aa_00_02_01_f4_00_2c_00_16_00_39_03_df_00_3a_3a_a4_00_15_cf_c5_;0
2024-04-30 07:40:02;0,043;0,974;0,022;0,056;0,200;220,70;50,00;3816,101;1382,939;'01_03_14_08_9f_00_02_01_f4_00_2b_00_16_00_38_03_ce_00_3a_3a_a5_00_15_1a_1b_;0
2024-04-30 07:41:04;0,043;0,974;0,020;0,056;0,200;220,70;50,00;3816,102;1434,019;'01_03_14_08_9f_00_02_01_f4_00_2b_00_14_00_38_03_ce_00_3a_3a_a6_00_15_e1_a3_;0
2024-04-30 07:42:54;0,043;0,970;0,022;0,056;0,200;221,50;50,00;3816,103;1397,630;'01_03_14_08_a7_00_02_01_f4_00_2b_00_16_00_38_03_ca_00_3a_3a_a7_00_15_53_7e_;0
2024-04-30 07:43:56;0,043;0,974;0,020;0,056;0,200;220,70;50,00;3816,104;1409,120;'01_03_14_08_9f_00_02_01_f4_00_2b_00_14_00_38_03_ce_00_3a_3a_a8_00_15_80_60_;0
2024-04-30 07:44:58;0,044;0,996;0,020;0,056;0,200;220,70;50,00;3816,105;1397,029;'01_03_14_08_9f_00_02_01_f4_00_2c_00_14_00_38_03_e4_00_3a_3a_a9_00_15_51_25_;0
2024-04-30 07:45:59;0,044;1,000;0,020;0,056;0,200;219,20;50,00;3816,105;1428,016;'01_03_14_08_90_00_02_01_f4_00_2c_00_14_00_38_03_e8_00_3a_3a_a9_00_15_ca_30_;0
2024-04-30 07:47:01;0,043;0,978;0,020;0,056;0,200;219,80;50,00;3816,106;1385,468;'01_03_14_08_96_00_02_01_f4_00_2b_00_14_00_38_03_d2_00_3a_3a_aa_00_15_23_fc_;0
2024-04-30 07:48:07;0,043;0,979;0,020;0,055;0,200;219,50;50,00;3816,107;1437,632;'01_03_14_08_93_00_02_01_f4_00_2b_00_14_00_37_03_d3_00_3a_3a_ab_00_15_ef_c0_;0
2024-04-30 07:49:09;0,043;0,987;0,019;0,054;0,200;217,70;50,00;3816,108;1408,350;'01_03_14_08_81_00_02_01_f4_00_2b_00_13_00_36_03_db_00_3a_3a_ac_00_15_7d_5e_;0
2024-04-30 07:50:10;0,044;1,000;0,020;0,056;0,200;219,20;50,00;3816,108;1432,113;'01_03_14_08_90_00_02_01_f4_00_2c_00_14_00_38_03_e8_00_3a_3a_ac_00_15_da_31_;0
2024-04-30 07:51:12;0,044;0,993;0,022;0,057;0,200;221,40;50,00;3816,109;1430,357;'01_03_14_08_a6_00_02_01_f4_00_2c_00_16_00_39_03_e1_00_3a_3a_ad_00_15_d3_55_;0
2024-04-30 07:52:18;0,044;0,989;0,021;0,057;0,200;222,30;50,00;3816,110;1380,239;'01_03_14_08_af_00_02_01_f4_00_2c_00_15_00_39_03_dd_00_3a_3a_ae_00_15_0f_8f_;0
2024-04-30 07:53:20;0,044;0,986;0,023;0,057;0,200;222,90;50,00;3816,111;1408,045;'01_03_14_08_b5_00_02_01_f4_00_2c_00_17_00_39_03_da_00_3a_3a_af_00_15_7c_2d_;0
2024-04-30 07:54:22;0,044;0,989;0,022;0,057;0,200;222,30;50,00;3816,111;1397,003;'01_03_14_08_af_00_02_01_f4_00_2c_00_16_00_39_03_dd_00_3a_3a_af_00_15_51_0b_;0
2024-04-30 07:55:24;0,044;0,986;0,023;0,058;0,200;223,00;50,00;3816,112;1383,775;'01_03_14_08_b6_00_02_01_f4_00_2c_00_17_00_3a_03_da_00_3a_3a_b0_00_15_1d_5f_;0
2024-04-30 07:56:25;0,044;0,985;0,023;0,057;0,200;223,20;50,00;3816,113;1376,646;'01_03_14_08_b8_00_02_01_f4_00_2c_00_17_00_39_03_d9_00_3a_3a_b1_00_15_01_86_;0
2024-04-30 07:57:26;0,044;0,991;0,022;0,057;0,200;221,90;50,00;3816,114;1381,373;'01_03_14_08_ab_00_02_01_f4_00_2c_00_16_00_39_03_df_00_3a_3a_b2_00_15_13_fd_;0
2024-04-30 07:58:32;0,044;1,000;0,021;0,056;0,200;219,60;50,00;3816,115;1383,995;'01_03_14_08_94_00_02_01_f4_00_2c_00_15_00_38_03_e8_00_3a_3a_b3_00_15_1e_3b_;0
2024-04-30 07:59:34;0,043;0,987;0,020;0,055;0,200;217,70;49,90;3816,115;1383,550;'01_03_14_08_81_00_02_01_f3_00_2b_00_14_00_37_03_db_00_3a_3a_b3_00_15_1c_7e_;0
2024-04-30 08:00:36;0,043;0,988;0,019;0,055;0,200;217,40;49,90;3816,116;1434,891;'01_03_14_08_7e_00_02_01_f3_00_2b_00_13_00_37_03_dc_00_3a_3a_b4_00_15_e5_0b_;0
2024-04-30 08:01:37;0,043;0,985;0,020;0,055;0,200;218,20;49,90;3816,117;1403,595;'01_03_14_08_86_00_02_01_f3_00_2b_00_14_00_37_03_d9_00_3a_3a_b5_00_15_6a_cb_;0
2024-04-30 08:02:38;0,043;0,989;0,019;0,055;0,200;217,30;49,90;3816,118;1380,431;'01_03_14_08_7d_00_02_01_f3_00_2b_00_13_00_37_03_dd_00_3a_3a_b6_00_15_10_4f_;0
2024-04-30 08:03:40;0,044;0,999;0,021;0,057;0,200;220,10;49,90;3816,118;1414,405;'01_03_14_08_99_00_02_01_f3_00_2c_00_15_00_39_03_e7_00_3a_3a_b6_00_15_95_05_;0
2024-04-30 08:04:47;0,044;0,996;0,021;0,057;0,200;220,70;49,90;3816,119;1408,845;'01_03_14_08_9f_00_02_01_f3_00_2c_00_15_00_39_03_e4_00_3a_3a_b7_00_15_7f_4d_;0
2024-04-30 08:05:48;0,044;0,992;0,022;0,057;0,200;221,70;49,90;3816,120;1425,990;'01_03_14_08_a9_00_02_01_f3_00_2c_00_16_00_39_03_e0_00_3a_3a_b8_00_15_c2_46_;0
2024-04-30 08:06:48;0,044;0,991;0,022;0,057;0,200;221,80;49,90;3816,121;1382,593;'01_03_14_08_aa_00_02_01_f3_00_2c_00_16_00_39_03_df_00_3a_3a_b9_00_15_18_c1_;0
2024-04-30 08:07:49;0,044;0,998;0,021;0,056;0,200;220,30;49,90;3816,121;1425,902;'01_03_14_08_9b_00_02_01_f3_00_2c_00_15_00_38_03_e6_00_3a_3a_b9_00_15_c1_ee_;0
2024-04-30 08:08:51;0,043;0,975;0,021;0,056;0,200;220,50;49,90;3816,122;1379,043;'01_03_14_08_9d_00_02_01_f3_00_2b_00_15_00_38_03_cf_00_3a_3a_ba_00_15_0a_e3_;0
2024-04-30 08:09:53;0,043;0,983;0,020;0,055;0,200;218,60;49,90;3816,123;1439,641;'01_03_14_08_8a_00_02_01_f3_00_2b_00_14_00_37_03_d7_00_3a_3a_bb_00_15_f7_99_;0
2024-04-30 08:10:59;0,044;1,000;0,019;0,055;0,200;218,30;50,00;3816,124;1438,151;'01_03_14_08_87_00_02_01_f4_00_2c_00_13_00_37_03_e8_00_3a_3a_bc_00_15_f1_c7_;0
2024-04-30 08:12:01;0,043;0,991;0,019;0,055;0,200;216,80;50,00;3816,124;1415,235;'01_03_14_08_78_00_02_01_f4_00_2b_00_13_00_37_03_df_00_3a_3a_bc_00_15_98_43_;0
2024-04-30 08:13:02;0,044;0,997;0,021;0,056;0,200;220,50;49,90;3816,125;1391,527;'01_03_14_08_9d_00_02_01_f3_00_2c_00_15_00_38_03_e5_00_3a_3a_bd_00_15_3b_a7_;0
2024-04-30 08:14:04;0,043;0,981;0,020;0,055;0,200;219,00;50,00;3816,126;1405,546;'01_03_14_08_8e_00_02_01_f4_00_2b_00_14_00_37_03_d5_00_3a_3a_be_00_15_72_6a_;0
2024-04-30 08:15:05;0,043;0,975;0,021;0,056;0,200;220,30;50,00;3816,127;1430,888;'01_03_14_08_9b_00_02_01_f4_00_2b_00_15_00_38_03_cf_00_3a_3a_bf_00_15_d5_68_;0
2024-04-30 08:16:12;0,044;0,996;0,021;0,056;0,200;220,80;49,90;3816,128;1432,278;'01_03_14_08_a0_00_02_01_f3_00_2c_00_15_00_38_03_e4_00_3a_3a_c0_00_15_da_d6_;0
2024-04-30 08:17:13;0,044;0,991;0,022;0,057;0,200;221,80;50,00;3816,128;1412,634;'01_03_14_08_aa_00_02_01_f4_00_2c_00_16_00_39_03_df_00_3a_3a_c0_00_15_8e_1a_;0
2024-04-30 08:18:14;0,044;0,990;0,022;0,057;0,200;222,20;50,00;3816,129;1392,170;'01_03_14_08_ae_00_02_01_f4_00_2c_00_16_00_39_03_de_00_3a_3a_c1_00_15_3e_2a_;0
2024-04-30 08:19:16;0,044;0,994;0,022;0,056;0,200;221,20;50,00;3816,130;1418,336;'01_03_14_08_a4_00_02_01_f4_00_2c_00_16_00_38_03_e2_00_3a_3a_c2_00_15_a4_60_;0
2024-04-30 08:20:17;0,044;0,995;0,021;0,056;0,200;221,10;50,00;3816,131;1400,656;'01_03_14_08_a3_00_02_01_f4_00_2c_00_15_00_38_03_e3_00_3a_3a_c3_00_15_5f_50_;0
2024-04-30 08:21:18;0,044;0,987;0,023;0,057;0,200;222,70;50,00;3816,131;1385,592;'01_03_14_08_b3_00_02_01_f4_00_2c_00_17_00_39_03_db_00_3a_3a_c3_00_15_24_78_;0
2024-04-30 08:22:25;0,044;0,989;0,022;0,057;0,200;222,40;50,00;3816,132;1422,081;'01_03_14_08_b0_00_02_01_f4_00_2c_00_16_00_39_03_dd_00_3a_3a_c4_00_15_b3_01_;0
2024-04-30 08:23:26;0,044;0,989;0,023;0,057;0,200;222,40;50,00;3816,133;1435,197;'01_03_14_08_b0_00_02_01_f4_00_2c_00_17_00_39_03_dd_00_3a_3a_c5_00_15_e6_3d_;0
2024-04-30 08:24:27;0,057;0,857;0,017;0,073;0,300;221,70;50,00;3816,134;1429,796;'01_03_14_08_a9_00_03_01_f4_00_39_00_11_00_49_03_59_00_3a_3a_c6_00_15_d1_24_;0
2024-04-30 08:25:29;0,055;0,826;0,016;0,069;0,300;221,70;50,00;3816,135;1414,288;'01_03_14_08_a9_00_03_01_f4_00_37_00_10_00_45_03_3a_00_3a_3a_c7_00_15_94_90_;0
2024-04-30 08:26:30;0,056;0,840;0,017;0,070;0,300;222,20;50,00;3816,136;1394,659;'01_03_14_08_ae_00_03_01_f4_00_38_00_11_00_46_03_48_00_3a_3a_c8_00_15_47_e3_;0
2024-04-30 08:27:32;0,055;0,826;0,016;0,070;0,300;221,80;50,00;3816,137;1418,727;'01_03_14_08_aa_00_03_01_f4_00_37_00_10_00_46_03_3a_00_3a_3a_c9_00_15_a5_e7_;0
2024-04-30 08:28:38;0,055;0,828;0,017;0,069;0,300;221,40;50,00;3816,138;1388,730;'01_03_14_08_a6_00_03_01_f4_00_37_00_11_00_45_03_3c_00_3a_3a_ca_00_15_30_ba_;0
2024-04-30 08:29:43;0,055;0,826;0,017;0,070;0,300;221,70;50,00;3816,139;1393,823;'01_03_14_08_a9_00_03_01_f4_00_37_00_11_00_46_03_3a_00_3a_3a_cb_00_15_44_9f_;0
2024-04-30 08:30:41;0,055;0,829;0,017;0,070;0,300;220,90;50,00;3816,140;1401,343;'01_03_14_08_a1_00_03_01_f4_00_37_00_11_00_46_03_3d_00_3a_3a_cc_00_15_61_ff_;0
2024-04-30 08:31:43;0,055;0,827;0,017;0,070;0,300;221,60;49,90;3816,141;1429,152;'01_03_14_08_a8_00_03_01_f3_00_37_00_11_00_46_03_3b_00_3a_3a_cd_00_15_ce_a0_;0
2024-04-30 08:32:43;0,055;0,823;0,018;0,069;0,300;222,50;50,00;3816,141;1393,992;'01_03_14_08_b1_00_03_01_f4_00_37_00_12_00_45_03_37_00_3a_3a_cd_00_15_45_48_;0
2024-04-30 08:33:45;0,056;0,837;0,018;0,071;0,300;222,80;50,00;3816,142;1386,220;'01_03_14_08_b4_00_03_01_f4_00_38_00_12_00_47_03_45_00_3a_3a_ce_00_15_26_ec_;0
2024-04-30 08:34:46;0,055;0,825;0,017;0,070;0,300;222,00;50,00;3816,143;1440,402;'01_03_14_08_ac_00_03_01_f4_00_37_00_11_00_46_03_39_00_3a_3a_cf_00_15_fa_92_;0
2024-04-30 08:35:48;0,055;0,822;0,017;0,071;0,300;223,00;50,00;3816,144;1402,590;'01_03_14_08_b6_00_03_01_f4_00_37_00_11_00_47_03_36_00_3a_3a_d0_00_15_66_de_;0
2024-04-30 08:36:54;0,055;0,826;0,016;0,070;0,300;221,80;50,00;3816,145;1385,952;'01_03_14_08_aa_00_03_01_f4_00_37_00_10_00_46_03_3a_00_3a_3a_d1_00_15_25_e0_;0
2024-04-30 08:37:56;0,055;0,825;0,017;0,069;0,300;222,00;50,00;3816,146;1408,612;'01_03_14_08_ac_00_03_01_f4_00_37_00_11_00_45_03_39_00_3a_3a_d2_00_15_7e_64_;0
2024-04-30 08:38:57;0,055;0,835;0,015;0,069;0,300;219,40;50,00;3816,147;1421,734;'01_03_14_08_92_00_03_01_f4_00_37_00_0f_00_45_03_43_00_3a_3a_d3_00_15_b1_a6_;0
2024-04-30 08:40:00;0,055;0,837;0,015;0,070;0,300;219,00;50,00;3816,148;1418,501;'01_03_14_08_8e_00_03_01_f4_00_37_00_0f_00_46_03_45_00_3a_3a_d4_00_15_a5_05_;0
2024-04-30 08:41:01;0,055;0,837;0,014;0,069;0,300;218,80;50,00;3816,149;1416,561;'01_03_14_08_8c_00_03_01_f4_00_37_00_0e_00_45_03_45_00_3a_3a_d5_00_15_9d_71_;0
2024-04-30 08:42:58;0,055;0,831;0,017;0,070;0,300;220,60;50,00;3816,151;1387,049;'01_03_14_08_9e_00_03_01_f4_00_37_00_11_00_46_03_3f_00_3a_3a_d7_00_15_2a_29_;0
2024-04-30 08:44:00;0,055;0,829;0,016;0,070;0,300;221,00;50,00;3816,152;1401,155;'01_03_14_08_a2_00_03_01_f4_00_37_00_10_00_46_03_3d_00_3a_3a_d8_00_15_61_43_;0
2024-04-30 08:45:01;0,055;0,830;0,016;0,070;0,300;220,80;50,00;3816,153;1407,547;'01_03_14_08_a0_00_03_01_f4_00_37_00_10_00_46_03_3e_00_3a_3a_d9_00_15_7a_3b_;0
2024-04-30 08:46:03;0,055;0,831;0,017;0,069;0,300;220,60;49,90;3816,154;1435,672;'01_03_14_08_9e_00_03_01_f3_00_37_00_11_00_45_03_3f_00_3a_3a_da_00_15_e8_18_;0
2024-04-30 08:47:04;0,054;0,822;0,015;0,069;0,300;218,80;50,00;3816,155;1423,368;'01_03_14_08_8c_00_03_01_f4_00_36_00_0f_00_45_03_36_00_3a_3a_db_00_15_b8_08_;0
2024-04-30 08:48:05;0,054;0,824;0,015;0,068;0,300;218,30;50,00;3816,156;1396,156;'01_03_14_08_87_00_03_01_f4_00_36_00_0f_00_44_03_38_00_3a_3a_dc_00_15_4d_bc_;0
2024-04-30 08:49:12;0,054;0,828;0,015;0,068;0,300;217,20;50,00;3816,157;1412,236;'01_03_14_08_7c_00_03_01_f4_00_36_00_0f_00_44_03_3c_00_3a_3a_dd_00_15_8c_8c_;0
2024-04-30 08:50:13;0,054;0,825;0,014;0,067;0,300;218,10;50,00;3816,158;1419,208;'01_03_14_08_85_00_03_01_f4_00_36_00_0e_00_43_03_39_00_3a_3a_de_00_15_a7_c8_;0
2024-04-30 08:51:15;0,055;0,828;0,016;0,070;0,300;221,30;50,00;3816,159;1406,262;'01_03_14_08_a5_00_03_01_f4_00_37_00_10_00_46_03_3c_00_3a_3a_df_00_15_75_36_;0
2024-04-30 08:52:22;0,055;0,825;0,017;0,070;0,300;222,20;50,00;3816,160;1422,051;'01_03_14_08_ae_00_03_01_f4_00_37_00_11_00_46_03_39_00_3a_3a_e0_00_15_b2_e3_;0
2024-04-30 08:53:24;0,055;0,826;0,017;0,070;0,300;221,90;50,00;3816,161;1383,663;'01_03_14_08_ab_00_03_01_f4_00_37_00_11_00_46_03_3a_00_3a_3a_e1_00_15_1c_ef_;0
2024-04-30 08:54:25;0,055;0,840;0,014;0,069;0,300;218,20;50,00;3816,162;1403,814;'01_03_14_08_86_00_03_01_f4_00_37_00_0e_00_45_03_48_00_3a_3a_e2_00_15_6b_a6_;0
2024-04-30 08:55:27;0,055;0,836;0,016;0,069;0,300;219,20;50,00;3816,163;1432,069;'01_03_14_08_90_00_03_01_f4_00_37_00_10_00_45_03_44_00_3a_3a_e3_00_15_da_05_;0
2024-04-30 08:56:28;0,055;0,838;0,016;0,069;0,300;218,70;50,00;3816,163;1415,971;'01_03_14_08_8b_00_03_01_f4_00_37_00_10_00_45_03_46_00_3a_3a_e3_00_15_9b_23_;0
2024-04-30 08:57:35;0,054;0,822;0,015;0,069;0,300;218,90;50,00;3816,164;1422,840;'01_03_14_08_8d_00_03_01_f4_00_36_00_0f_00_45_03_36_00_3a_3a_e4_00_15_b5_f8_;0
2024-04-30 08:58:37;0,055;0,840;0,015;0,069;0,300;218,10;50,00;3816,165;1415,903;'01_03_14_08_85_00_03_01_f4_00_37_00_0f_00_45_03_48_00_3a_3a_e5_00_15_9a_df_;0
2024-04-30 08:59:38;0,054;0,816;0,015;0,069;0,300;220,50;50,00;3816,166;1423,099;'01_03_14_08_9d_00_03_01_f4_00_36_00_0f_00_45_03_30_00_3a_3a_e6_00_15_b6_fb_;0
2024-04-30 09:00:40;0,055;0,830;0,017;0,070;0,300;220,70;50,00;3816,167;1378,074;'01_03_14_08_9f_00_03_01_f4_00_37_00_11_00_46_03_3e_00_3a_3a_e7_00_15_07_1a_;0
2024-04-30 09:01:41;0,055;0,831;0,017;0,070;0,300;220,60;49,90;3816,168;1400,103;'01_03_14_08_9e_00_03_01_f3_00_37_00_11_00_46_03_3f_00_3a_3a_e8_00_15_5d_27_;0
2024-04-30 09:02:46;0,055;0,834;0,016;0,070;0,300;219,60;49,90;3816,169;1392,325;'01_03_14_08_94_00_03_01_f3_00_37_00_10_00_46_03_42_00_3a_3a_e9_00_15_3e_c5_;0
2024-04-30 09:03:48;0,055;0,840;0,015;0,069;0,300;218,20;49,90;3816,170;1419,674;'01_03_14_08_86_00_03_01_f3_00_37_00_0f_00_45_03_48_00_3a_3a_ea_00_15_a9_9a_;0
2024-04-30 09:04:49;0,055;0,844;0,015;0,069;0,300;217,10;50,00;3816,171;1419,040;'01_03_14_08_7b_00_03_01_f4_00_37_00_0f_00_45_03_4c_00_3a_3a_eb_00_15_a7_20_;0
2024-04-30 09:05:51;0,054;0,825;0,016;0,069;0,300;218,10;50,00;3816,172;1396,111;'01_03_14_08_85_00_03_01_f4_00_36_00_10_00_45_03_39_00_3a_3a_ec_00_15_4d_8f_;0
2024-04-30 09:06:53;0,055;0,839;0,016;0,069;0,300;218,30;50,00;3816,173;1440,113;'01_03_14_08_87_00_03_01_f4_00_37_00_10_00_45_03_47_00_3a_3a_ed_00_15_f9_71_;0
2024-04-30 09:07:59;0,055;0,834;0,017;0,070;0,300;219,80;49,90;3816,174;1438,272;'01_03_14_08_96_00_03_01_f3_00_37_00_11_00_46_03_42_00_3a_3a_ee_00_15_f2_40_;0
2024-04-30 09:09:01;0,055;0,831;0,017;0,070;0,300;220,50;50,00;3816,175;1437,600;'01_03_14_08_9d_00_03_01_f4_00_37_00_11_00_46_03_3f_00_3a_3a_ef_00_15_ef_a0_;0
2024-04-30 09:10:03;0,055;0,836;0,015;0,070;0,300;219,10;50,00;3816,176;1427,506;'01_03_14_08_8f_00_03_01_f4_00_37_00_0f_00_46_03_44_00_3a_3a_f0_00_15_c8_32_;0
2024-04-30 09:11:05;0,054;0,831;0,014;0,068;0,300;216,60;50,00;3816,177;1433,952;'01_03_14_08_76_00_03_01_f4_00_36_00_0e_00_44_03_3f_00_3a_3a_f1_00_15_e1_60_;0
2024-04-30 09:12:11;0,055;0,836;0,015;0,070;0,300;219,20;50,00;3816,178;1440,292;'01_03_14_08_90_00_03_01_f4_00_37_00_0f_00_46_03_44_00_3a_3a_f2_00_15_fa_24_;0
2024-04-30 09:13:13;0,055;0,836;0,015;0,069;0,300;219,20;50,00;3816,179;1425,172;'01_03_14_08_90_00_03_01_f4_00_37_00_0f_00_45_03_44_00_3a_3a_f3_00_15_bf_14_;0
2024-04-30 09:14:14;0,055;0,837;0,015;0,069;0,300;219,00;50,00;3816,180;1421,375;'01_03_14_08_8e_00_03_01_f4_00_37_00_0f_00_45_03_45_00_3a_3a_f4_00_15_b0_3f_;0
2024-04-30 09:15:15;0,055;0,823;0,018;0,071;0,300;222,70;50,00;3816,181;1418,333;'01_03_14_08_b3_00_03_01_f4_00_37_00_12_00_47_03_37_00_3a_3a_f5_00_15_a4_5d_;0
2024-04-30 09:16:17;0,055;0,832;0,017;0,070;0,300;220,10;50,00;3816,182;1393,040;'01_03_14_08_99_00_03_01_f4_00_37_00_11_00_46_03_40_00_3a_3a_f6_00_15_41_90_;0
2024-04-30 09:17:18;0,055;0,831;0,017;0,070;0,300;220,60;50,00;3816,183;1387,491;'01_03_14_08_9e_00_03_01_f4_00_37_00_11_00_46_03_3f_00_3a_3a_f7_00_15_2b_e3_;0
2024-04-30 09:18:20;0,054;0,827;0,015;0,068;0,300;217,40;50,00;3816,184;1413,695;'01_03_14_08_7e_00_03_01_f4_00_36_00_0f_00_44_03_3b_00_3a_3a_f8_00_15_92_3f_;0
2024-04-30 09:19:21;0,055;0,839;0,016;0,069;0,300;218,40;50,00;3816,185;1437,280;'01_03_14_08_88_00_03_01_f4_00_37_00_10_00_45_03_47_00_3a_3a_f9_00_15_ee_60_;0
2024-04-30 09:20:28;0,055;0,828;0,017;0,070;0,300;221,20;50,00;3816,186;1400,317;'01_03_14_08_a4_00_03_01_f4_00_37_00_11_00_46_03_3c_00_3a_3a_fa_00_15_5d_fd_;0
2024-04-30 09:21:29;0,055;0,830;0,017;0,070;0,300;220,80;50,00;3816,186;1412,877;'01_03_14_08_a0_00_03_01_f4_00_37_00_11_00_46_03_3e_00_3a_3a_fa_00_15_8f_0d_;0
2024-04-30 09:22:30;0,054;0,817;0,017;0,069;0,300;220,20;50,00;3816,187;1434,465;'01_03_14_08_9a_00_03_01_f4_00_36_00_11_00_45_03_31_00_3a_3a_fb_00_15_e3_61_;0
2024-04-30 09:23:32;0,056;0,841;0,017;0,071;0,300;221,70;50,00;3816,188;1420,809;'01_03_14_08_a9_00_03_01_f4_00_38_00_11_00_47_03_49_00_3a_3a_fc_00_15_ae_09_;0
2024-04-30 09:24:33;0,055;0,830;0,017;0,069;0,300;220,80;50,00;3816,189;1387,068;'01_03_14_08_a0_00_03_01_f4_00_37_00_11_00_45_03_3e_00_3a_3a_fd_00_15_2a_3c_;0
2024-04-30 09:25:40;0,055;0,826;0,016;0,070;0,300;221,80;50,00;3816,190;1381,417;'01_03_14_08_aa_00_03_01_f4_00_37_00_10_00_46_03_3a_00_3a_3a_fe_00_15_14_29_;0
2024-04-30 09:26:41;0,055;0,837;0,014;0,069;0,300;218,80;50,00;3816,191;1424,569;'01_03_14_08_8c_00_03_01_f4_00_37_00_0e_00_45_03_45_00_3a_3a_ff_00_15_bc_b9_;0
2024-04-30 09:27:42;0,054;0,824;0,015;0,069;0,300;218,40;50,00;3816,192;1431,359;'01_03_14_08_88_00_03_01_f4_00_36_00_0f_00_45_03_38_00_3a_3b_00_00_15_d7_3f_;0
2024-04-30 09:28:43;0,054;0,825;0,014;0,069;0,300;218,00;50,00;3816,193;1409,426;'01_03_14_08_84_00_03_01_f4_00_36_00_0e_00_45_03_39_00_3a_3b_01_00_15_81_92_;0
2024-04-30 09:29:44;0,055;0,839;0,015;0,069;0,300;218,30;50,00;3816,194;1420,716;'01_03_14_08_87_00_03_01_f4_00_37_00_0f_00_45_03_47_00_3a_3b_02_00_15_ad_ac_;0
2024-04-30 09:30:46;0,055;0,836;0,016;0,069;0,300;219,10;50,00;3816,195;1395,161;'01_03_14_08_8f_00_03_01_f4_00_37_00_10_00_45_03_44_00_3a_3b_03_00_15_49_d9_;0
2024-04-30 09:31:53;0,055;0,828;0,017;0,071;0,300;221,20;50,00;3816,196;1388,641;'01_03_14_08_a4_00_03_01_f4_00_37_00_11_00_47_03_3c_00_3a_3b_04_00_15_30_61_;0
2024-04-30 09:32:54;0,056;0,842;0,018;0,071;0,300;221,60;49,90;3816,197;1390,974;'01_03_14_08_a8_00_03_01_f3_00_38_00_12_00_47_03_4a_00_3a_3b_05_00_15_39_7e_;0
2024-04-30 09:33:56;0,054;0,827;0,015;0,069;0,300;217,60;50,00;3816,198;1435,231;'01_03_14_08_80_00_03_01_f4_00_36_00_0f_00_45_03_3b_00_3a_3b_06_00_15_e6_5f_;0
2024-04-30 09:34:58;0,055;0,835;0,016;0,069;0,300;219,50;50,00;3816,199;1419,594;'01_03_14_08_93_00_03_01_f4_00_37_00_10_00_45_03_43_00_3a_3b_07_00_15_a9_4a_;0
2024-04-30 09:36:05;0,055;0,838;0,015;0,069;0,300;218,70;50,00;3816,200;1412,671;'01_03_14_08_8b_00_03_01_f4_00_37_00_0f_00_45_03_46_00_3a_3b_08_00_15_8e_3f_;0
2024-04-30 09:37:06;0,055;0,834;0,015;0,070;0,300;219,70;50,00;3816,201;1384,677;'01_03_14_08_95_00_03_01_f4_00_37_00_0f_00_46_03_42_00_3a_3b_09_00_15_20_e5_;0
2024-04-30 09:38:09;0,083;0,944;0,000;0,107;0,400;219,70;50,00;3816,202;1429,370;'01_03_14_08_95_00_04_01_f4_00_53_00_00_00_6b_03_b0_00_3a_3b_0a_00_15_cf_7a_;0
2024-04-30 09:39:10;0,072;0,827;0,000;0,090;0,400;217,60;50,00;3816,203;1429,559;'01_03_14_08_80_00_04_01_f4_00_48_00_00_00_5a_03_3b_00_3a_3b_0b_00_15_d0_37_;0
2024-04-30 09:40:11;0,071;0,807;0,000;0,089;0,400;219,90;50,00;3816,204;1428,863;'01_03_14_08_97_00_04_01_f4_00_47_00_00_00_59_03_27_00_3a_3b_0c_00_15_cd_7f_;0
2024-04-30 09:41:18;0,071;0,799;0,004;0,090;0,400;222,00;50,00;3816,206;1392,029;'01_03_14_08_ac_00_04_01_f4_00_47_00_04_00_5a_03_1f_00_3a_3b_0e_00_15_3d_9d_;0
2024-04-30 09:43:00;0,072;0,820;0,000;0,090;0,400;219,40;50,00;3816,208;1434,187;'01_03_14_08_92_00_04_01_f4_00_48_00_00_00_5a_03_34_00_3a_3b_10_00_15_e2_4b_;0
2024-04-30 09:44:02;0,071;0,806;0,000;0,090;0,400;220,20;50,00;3816,209;1406,948;'01_03_14_08_9a_00_04_01_f4_00_47_00_00_00_5a_03_26_00_3a_3b_11_00_15_77_e4_;0
2024-04-30 09:45:04;0,217;0,892;0,050;0,259;1,100;221,00;50,00;3816,211;1396,806;'01_03_14_08_a2_00_0b_01_f4_00_d9_00_32_01_03_03_7c_00_3a_3b_13_00_15_50_46_;0
2024-04-30 09:46:04;0,201;0,909;0,040;0,240;1,000;220,90;50,00;3816,215;1437,221;'01_03_14_08_a1_00_0a_01_f4_00_c9_00_28_00_f0_03_8d_00_3a_3b_17_00_15_ee_25_;0
2024-04-30 09:47:06;0,209;0,863;0,044;0,250;1,100;220,00;50,00;3816,218;1377,962;'01_03_14_08_98_00_0b_01_f4_00_d1_00_2c_00_fa_03_5f_00_3a_3b_1a_00_15_06_aa_;0
2024-04-30 09:48:12;0,209;0,856;0,044;0,250;1,100;221,80;50,00;3816,222;1378,071;'01_03_14_08_aa_00_0b_01_f4_00_d1_00_2c_00_fa_03_58_00_3a_3b_1e_00_15_07_17_;0
2024-04-30 09:49:14;0,233;0,876;0,061;0,278;1,200;221,50;50,00;3816,226;1437,121;'01_03_14_08_a7_00_0c_01_f4_00_e9_00_3d_01_16_03_6c_00_3a_3b_22_00_15_ed_c1_;0
2024-04-30 09:50:15;0,237;0,894;0,062;0,282;1,200;220,90;50,00;3816,230;1393,225;'01_03_14_08_a1_00_0c_01_f4_00_ed_00_3e_01_1a_03_7e_00_3a_3b_26_00_15_42_49_;0
2024-04-30 09:51:16;0,212;0,876;0,045;0,254;1,100;220,00;50,00;3816,234;1392,543;'01_03_14_08_98_00_0b_01_f4_00_d4_00_2d_00_fe_03_6c_00_3a_3b_2a_00_15_3f_9f_;0
2024-04-30 09:52:18;0,210;0,863;0,044;0,251;1,100;221,00;50,00;3816,237;1403,882;'01_03_14_08_a2_00_0b_01_f4_00_d2_00_2c_00_fb_03_5f_00_3a_3b_2d_00_15_6b_ea_;0
2024-04-30 09:53:24;0,210;0,863;0,043;0,251;1,100;221,10;50,00;3816,241;1412,516;'01_03_14_08_a3_00_0b_01_f4_00_d2_00_2b_00_fb_03_5f_00_3a_3b_31_00_15_8d_a4_;0
2024-04-30 09:54:26;0,208;0,854;0,043;0,250;1,100;221,20;50,00;3816,245;1436,355;'01_03_14_08_a4_00_0b_01_f4_00_d0_00_2b_00_fa_03_56_00_3a_3b_35_00_15_ea_c3_;0
2024-04-30 09:55:28;0,209;0,852;0,044;0,251;1,100;222,90;50,00;3816,248;1422,490;'01_03_14_08_b5_00_0b_01_f4_00_d1_00_2c_00_fb_03_54_00_3a_3b_38_00_15_b4_9a_;0
2024-04-30 09:56:29;0,227;0,839;0,057;0,271;1,200;225,30;50,00;3816,252;1423,806;'01_03_14_08_cd_00_0c_01_f4_00_e3_00_39_01_0f_03_47_00_3a_3b_3c_00_15_b9_be_;0
2024-04-30 09:57:36;0,236;0,875;0,063;0,282;1,200;224,60;50,00;3816,256;1428,374;'01_03_14_08_c6_00_0c_01_f4_00_ec_00_3f_01_1a_03_6b_00_3a_3b_40_00_15_cb_96_;0
2024-04-30 09:58:38;0,228;0,856;0,057;0,272;1,200;221,80;50,00;3816,260;1407,853;'01_03_14_08_aa_00_0c_01_f4_00_e4_00_39_01_10_03_58_00_3a_3b_44_00_15_7b_6d_;0
2024-04-30 09:59:39;0,226;0,847;0,055;0,270;1,200;222,30;50,00;3816,264;1420,333;'01_03_14_08_af_00_0c_01_f4_00_e2_00_37_01_0e_03_4f_00_3a_3b_48_00_15_ac_2d_;0
2024-04-30 10:00:41;0,226;0,849;0,055;0,269;1,200;221,70;50,00;3816,268;1413,013;'01_03_14_08_a9_00_0c_01_f4_00_e2_00_37_01_0d_03_51_00_3a_3b_4c_00_15_8f_95_;0
2024-04-30 10:01:43;0,231;0,868;0,060;0,275;1,200;221,70;49,90;3816,272;1426,643;'01_03_14_08_a9_00_0c_01_f3_00_e7_00_3c_01_13_03_64_00_3a_3b_50_00_15_c4_d3_;0
2024-04-30 10:02:44;0,235;0,883;0,062;0,280;1,200;221,60;49,90;3816,276;1423,019;'01_03_14_08_a8_00_0c_01_f3_00_eb_00_3e_01_18_03_73_00_3a_3b_54_00_15_b6_ab_;0
2024-04-30 10:03:50;0,229;0,860;0,059;0,274;1,200;221,70;49,90;3816,280;1436,788;'01_03_14_08_a9_00_0c_01_f3_00_e5_00_3b_01_12_03_5c_00_3a_3b_58_00_15_ec_74_;0
2024-04-30 10:04:52;0,229;0,856;0,059;0,273;1,200;222,80;49,90;3816,284;1382,123;'01_03_14_08_b4_00_0c_01_f3_00_e5_00_3b_01_11_03_58_00_3a_3b_5c_00_15_16_eb_;0
2024-04-30 10:05:53;0,229;0,858;0,059;0,274;1,200;222,30;50,00;3816,288;1426,483;'01_03_14_08_af_00_0c_01_f4_00_e5_00_3b_01_12_03_5a_00_3a_3b_60_00_15_c4_33_;0
2024-04-30 10:06:54;0,228;0,863;0,058;0,272;1,200;220,10;50,00;3816,292;1378,403;'01_03_14_08_99_00_0c_01_f4_00_e4_00_3a_01_10_03_5f_00_3a_3b_64_00_15_08_63_;0
2024-04-30 10:07:56;0,228;0,862;0,058;0,272;1,200;220,40;50,00;3816,296;1381,484;'01_03_14_08_9c_00_0c_01_f4_00_e4_00_3a_01_10_03_5e_00_3a_3b_68_00_15_14_6c_;0
2024-04-30 10:09:02;0,230;0,868;0,060;0,274;1,200;220,80;50,00;3816,300;1413,969;'01_03_14_08_a0_00_0c_01_f4_00_e6_00_3c_01_12_03_64_00_3a_3b_6c_00_15_93_51_;0
2024-04-30 10:10:04;0,229;0,872;0,058;0,273;1,200;218,80;50,00;3816,304;1378,746;'01_03_14_08_8c_00_0c_01_f4_00_e5_00_3a_01_11_03_68_00_3a_3b_70_00_15_09_ba_;0
2024-04-30 10:11:05;0,228;0,876;0,058;0,272;1,200;216,70;50,00;3816,308;1431,450;'01_03_14_08_77_00_0c_01_f4_00_e4_00_3a_01_10_03_6c_00_3a_3b_74_00_15_d7_9a_;0
2024-04-30 10:12:07;0,228;0,875;0,058;0,272;1,200;217,10;50,00;3816,312;1405,448;'01_03_14_08_7b_00_0c_01_f4_00_e4_00_3a_01_10_03_6b_00_3a_3b_78_00_15_72_08_;0
2024-04-30 10:13:08;0,230;0,869;0,060;0,275;1,200;220,50;50,00;3816,316;1437,293;'01_03_14_08_9d_00_0c_01_f4_00_e6_00_3c_01_13_03_65_00_3a_3b_7c_00_15_ee_6d_;0
2024-04-30 10:14:14;0,235;0,888;0,062;0,280;1,200;220,50;50,00;3816,320;1411,225;'01_03_14_08_9d_00_0c_01_f4_00_eb_00_3e_01_18_03_78_00_3a_3b_80_00_15_88_99_;0
2024-04-30 10:15:15;0,241;0,838;0,066;0,287;1,300;221,00;50,00;3816,324;1428,001;'01_03_14_08_a2_00_0d_01_f4_00_f1_00_42_01_1f_03_46_00_3a_3b_84_00_15_ca_21_;0
2024-04-30 10:16:17;0,230;0,862;0,059;0,275;1,200;222,30;49,90;3816,328;1396,374;'01_03_14_08_af_00_0c_01_f3_00_e6_00_3b_01_13_03_5e_00_3a_3b_88_00_15_4e_96_;0
2024-04-30 10:17:18;0,222;0,908;0,054;0,266;1,100;222,20;50,00;3816,332;1439,505;'01_03_14_08_ae_00_0b_01_f4_00_de_00_36_01_0a_03_8c_00_3a_3b_8c_00_15_f7_11_;0
2024-04-30 10:18:19;0,210;0,858;0,045;0,251;1,100;222,40;49,90;3816,335;1401,229;'01_03_14_08_b0_00_0b_01_f3_00_d2_00_2d_00_fb_03_5a_00_3a_3b_8f_00_15_61_8d_;0
2024-04-30 10:19:21;0,229;0,856;0,059;0,273;1,200;222,70;50,00;3816,339;1430,690;'01_03_14_08_b3_00_0c_01_f4_00_e5_00_3b_01_11_03_58_00_3a_3b_93_00_15_d4_a2_;0
2024-04-30 10:20:21;0,223;0,836;0,054;0,266;1,200;222,10;50,00;3816,343;1391,150;'01_03_14_08_ad_00_0c_01_f4_00_df_00_36_01_0a_03_44_00_3a_3b_97_00_15_3a_2e_;0
2024-04-30 10:21:23;0,227;0,844;0,058;0,272;1,200;223,90;50,00;3816,347;1381,018;'01_03_14_08_bf_00_0c_01_f4_00_e3_00_3a_01_10_03_4c_00_3a_3b_9b_00_15_12_9a_;0
2024-04-30 10:22:29;0,223;0,840;0,054;0,266;1,200;221,20;50,00;3816,351;1419,377;'01_03_14_08_a4_00_0c_01_f4_00_df_00_36_01_0a_03_48_00_3a_3b_9f_00_15_a8_71_;0
2024-04-30 10:23:29;0,223;0,842;0,055;0,267;1,200;220,60;50,00;3816,355;1414,668;'01_03_14_08_9e_00_0c_01_f4_00_df_00_37_01_0b_03_4a_00_3a_3b_a3_00_15_96_0c_;0
2024-04-30 10:24:31;0,222;0,837;0,054;0,267;1,200;220,90;50,00;3816,358;1402,721;'01_03_14_08_a1_00_0c_01_f4_00_de_00_36_01_0b_03_45_00_3a_3b_a6_00_15_67_61_;0
2024-04-30 10:25:31;0,223;0,845;0,055;0,267;1,200;219,70;50,00;3816,362;1414,891;'01_03_14_08_95_00_0c_01_f4_00_df_00_37_01_0b_03_4d_00_3a_3b_aa_00_15_96_eb_;0
2024-04-30 10:26:33;0,222;0,836;0,054;0,266;1,200;221,20;50,00;3816,366;1390,399;'01_03_14_08_a4_00_0c_01_f4_00_de_00_36_01_0a_03_44_00_3a_3b_ae_00_15_37_3f_;0
