Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-30 10:27:34;0,223;0,835;0,054;0,267;1,200;222,40;50,00;3816,370;1424,091;'01_03_14_08_b0_00_0c_01_f4_00_df_00_36_01_0b_03_43_00_3a_3b_b2_00_15_ba_db_;0
2024-04-30 10:28:36;0,224;0,841;0,054;0,268;1,200;221,80;50,00;3816,374;1408,463;'01_03_14_08_aa_00_0c_01_f4_00_e0_00_36_01_0c_03_49_00_3a_3b_b6_00_15_7d_cf_;0
2024-04-30 10:29:42;0,226;0,847;0,055;0,270;1,200;222,30;50,00;3816,378;1379,806;'01_03_14_08_af_00_0c_01_f4_00_e2_00_37_01_0e_03_4f_00_3a_3b_ba_00_15_0d_de_;0
2024-04-30 10:30:43;0,224;0,844;0,054;0,268;1,200;221,00;50,00;3816,381;1424,236;'01_03_14_08_a2_00_0c_01_f4_00_e0_00_36_01_0c_03_4c_00_3a_3b_bd_00_15_bb_6c_;0
2024-04-30 10:31:45;0,223;0,841;0,055;0,266;1,200;220,90;50,00;3816,386;1433,939;'01_03_14_08_a1_00_0c_01_f4_00_df_00_37_01_0a_03_49_00_3a_3b_c2_00_15_e1_53_;0
2024-04-30 10:32:46;0,222;0,838;0,054;0,266;1,200;220,60;50,00;3816,389;1421,822;'01_03_14_08_9e_00_0c_01_f4_00_de_00_36_01_0a_03_46_00_3a_3b_c5_00_15_b1_fe_;0
2024-04-30 10:33:46;0,226;0,853;0,057;0,270;1,200;220,70;50,00;3816,393;1391,656;'01_03_14_08_9f_00_0c_01_f4_00_e2_00_39_01_0e_03_55_00_3a_3b_c9_00_15_3c_28_;0
2024-04-30 10:34:48;0,227;0,857;0,057;0,272;1,200;220,70;50,00;3816,397;1389,256;'01_03_14_08_9f_00_0c_01_f4_00_e3_00_39_01_10_03_59_00_3a_3b_cd_00_15_32_c8_;0
2024-04-30 10:35:50;0,240;0,902;0,066;0,286;1,200;221,60;50,00;3816,401;1433,445;'01_03_14_08_a8_00_0c_01_f4_00_f0_00_42_01_1e_03_86_00_3a_3b_d1_00_15_df_65_;0
2024-04-30 10:36:51;0,225;0,841;0,056;0,270;1,200;222,80;49,90;3816,405;1395,696;'01_03_14_08_b4_00_0c_01_f3_00_e1_00_38_01_0e_03_49_00_3a_3b_d5_00_15_4b_f0_;0
2024-04-30 10:37:53;0,225;0,841;0,056;0,270;1,200;222,90;50,00;3816,409;1437,965;'01_03_14_08_b5_00_0c_01_f4_00_e1_00_38_01_0e_03_49_00_3a_3b_d9_00_15_f1_0d_;0
2024-04-30 10:38:59;0,226;0,854;0,057;0,270;1,200;220,40;50,00;3816,413;1379,176;'01_03_14_08_9c_00_0c_01_f4_00_e2_00_39_01_0e_03_56_00_3a_3b_dd_00_15_0b_68_;0
2024-04-30 10:40:01;0,055;0,825;0,018;0,071;0,300;222,20;50,00;3816,415;1409,479;'01_03_14_08_ae_00_03_01_f4_00_37_00_12_00_47_03_39_00_3a_3b_df_00_15_81_c7_;0
2024-04-30 10:41:03;0,055;0,836;0,016;0,069;0,300;219,20;50,00;3816,416;1387,513;'01_03_14_08_90_00_03_01_f4_00_37_00_10_00_45_03_44_00_3a_3b_e0_00_15_2b_f9_;0
2024-04-30 10:42:04;0,055;0,840;0,014;0,069;0,300;218,00;50,00;3816,417;1434,594;'01_03_14_08_84_00_03_01_f4_00_37_00_0e_00_45_03_48_00_3a_3b_e1_00_15_e3_e2_;0
2024-04-30 10:43:04;0,055;0,840;0,014;0,069;0,300;218,20;50,00;3816,418;1403,482;'01_03_14_08_86_00_03_01_f4_00_37_00_0e_00_45_03_48_00_3a_3b_e2_00_15_6a_5a_;0
2024-04-30 10:44:05;0,055;0,831;0,017;0,070;0,300;220,50;50,00;3816,419;1388,127;'01_03_14_08_9d_00_03_01_f4_00_37_00_11_00_46_03_3f_00_3a_3b_e3_00_15_2e_5f_;0
2024-04-30 10:45:07;0,055;0,826;0,016;0,070;0,300;221,80;50,00;3816,420;1389,586;'01_03_14_08_aa_00_03_01_f4_00_37_00_10_00_46_03_3a_00_3a_3b_e4_00_15_34_12_;0
2024-04-30 10:46:08;0,057;0,848;0,018;0,072;0,300;223,90;50,00;3816,420;1419,085;'01_03_14_08_bf_00_03_01_f4_00_39_00_12_00_48_03_50_00_3a_3b_e4_00_15_a7_4d_;0
2024-04-30 10:47:09;0,055;0,825;0,018;0,071;0,300;222,10;50,00;3816,421;1435,022;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_47_03_39_00_3a_3b_e5_00_15_e5_8e_;0
2024-04-30 10:48:16;0,055;0,831;0,017;0,070;0,300;220,40;50,00;3816,422;1377,186;'01_03_14_08_9c_00_03_01_f4_00_37_00_11_00_46_03_3f_00_3a_3b_e6_00_15_03_a2_;0
2024-04-30 10:49:17;0,055;0,832;0,016;0,069;0,300;220,10;50,00;3816,423;1376,357;'01_03_14_08_99_00_03_01_f4_00_37_00_10_00_45_03_40_00_3a_3b_e7_00_15_00_65_;0
2024-04-30 10:50:19;0,055;0,831;0,017;0,070;0,300;220,50;50,00;3816,424;1400,733;'01_03_14_08_9d_00_03_01_f4_00_37_00_11_00_46_03_3f_00_3a_3b_e8_00_15_5f_9d_;0
2024-04-30 10:51:21;0,055;0,825;0,018;0,071;0,300;222,00;50,00;3816,425;1382,513;'01_03_14_08_ac_00_03_01_f4_00_37_00_12_00_47_03_39_00_3a_3b_e9_00_15_18_71_;0
2024-04-30 10:52:27;0,055;0,822;0,017;0,071;0,300;223,00;50,00;3816,426;1394,479;'01_03_14_08_b6_00_03_01_f4_00_37_00_11_00_47_03_36_00_3a_3b_ea_00_15_47_2f_;0
2024-04-30 10:53:28;0,055;0,827;0,017;0,071;0,300;221,50;50,00;3816,427;1389,328;'01_03_14_08_a7_00_03_01_f4_00_37_00_11_00_47_03_3b_00_3a_3b_eb_00_15_33_10_;0
2024-04-30 10:54:30;0,055;0,834;0,016;0,070;0,300;219,70;50,00;3816,428;1398,214;'01_03_14_08_95_00_03_01_f4_00_37_00_10_00_46_03_42_00_3a_3b_ec_00_15_55_c6_;0
2024-04-30 10:55:31;0,055;0,833;0,016;0,070;0,300;220,00;50,00;3816,429;1382,827;'01_03_14_08_98_00_03_01_f4_00_37_00_10_00_46_03_41_00_3a_3b_ed_00_15_19_ab_;0
2024-04-30 10:56:32;0,055;0,830;0,016;0,070;0,300;220,80;50,00;3816,430;1427,977;'01_03_14_08_a0_00_03_01_f4_00_37_00_10_00_46_03_3e_00_3a_3b_ee_00_15_ca_09_;0
2024-04-30 10:57:34;0,055;0,839;0,016;0,069;0,300;218,30;50,00;3816,431;1399,117;'01_03_14_08_87_00_03_01_f4_00_37_00_10_00_45_03_47_00_3a_3b_ef_00_15_59_4d_;0
2024-04-30 10:58:40;0,055;0,839;0,016;0,069;0,300;218,30;50,00;3816,432;1403,019;'01_03_14_08_87_00_03_01_f4_00_37_00_10_00_45_03_47_00_3a_3b_f0_00_15_68_8b_;0
2024-04-30 10:59:42;0,055;0,830;0,017;0,070;0,300;220,70;49,90;3816,433;1417,248;'01_03_14_08_9f_00_03_01_f3_00_37_00_11_00_46_03_3e_00_3a_3b_f1_00_15_a0_20_;0
2024-04-30 11:00:43;0,056;0,843;0,017;0,071;0,300;221,20;50,00;3816,434;1426,267;'01_03_14_08_a4_00_03_01_f4_00_38_00_11_00_47_03_4b_00_3a_3b_f2_00_15_c3_5b_;0
2024-04-30 11:01:45;0,055;0,837;0,016;0,069;0,300;219,00;50,00;3816,435;1402,070;'01_03_14_08_8e_00_03_01_f4_00_37_00_10_00_45_03_45_00_3a_3b_f3_00_15_64_d6_;0
2024-04-30 11:02:47;0,055;0,843;0,015;0,069;0,300;217,30;49,90;3816,436;1388,112;'01_03_14_08_7d_00_03_01_f3_00_37_00_0f_00_45_03_4b_00_3a_3b_f4_00_15_2e_50_;0
2024-04-30 11:03:48;0,054;0,829;0,015;0,069;0,300;217,10;49,90;3816,437;1434,206;'01_03_14_08_7b_00_03_01_f3_00_36_00_0f_00_45_03_3d_00_3a_3b_f5_00_15_e2_5e_;0
2024-04-30 11:04:54;0,055;0,841;0,015;0,069;0,300;217,80;49,90;3816,438;1411,152;'01_03_14_08_82_00_03_01_f3_00_37_00_0f_00_45_03_49_00_3a_3b_f6_00_15_88_50_;0
2024-04-30 11:05:56;0,054;0,830;0,015;0,068;0,300;216,80;49,90;3816,439;1390,922;'01_03_14_08_78_00_03_01_f3_00_36_00_0f_00_44_03_3e_00_3a_3b_f7_00_15_39_4a_;0
2024-04-30 11:06:58;0,055;0,843;0,015;0,069;0,300;217,40;49,90;3816,440;1419,799;'01_03_14_08_7e_00_03_01_f3_00_37_00_0f_00_45_03_4b_00_3a_3b_f8_00_15_aa_17_;0
2024-04-30 11:07:59;0,055;0,833;0,016;0,070;0,300;219,90;49,90;3816,441;1395,128;'01_03_14_08_97_00_03_01_f3_00_37_00_10_00_46_03_41_00_3a_3b_f9_00_15_49_b8_;0
2024-04-30 11:09:01;0,054;0,821;0,016;0,069;0,300;219,20;50,00;3816,442;1403,320;'01_03_14_08_90_00_03_01_f4_00_36_00_10_00_45_03_35_00_3a_3b_fa_00_15_69_b8_;0
2024-04-30 11:10:02;0,055;0,830;0,017;0,069;0,300;220,80;50,00;3816,443;1428,417;'01_03_14_08_a0_00_03_01_f4_00_37_00_11_00_45_03_3e_00_3a_3b_fb_00_15_cb_c1_;0
2024-04-30 11:11:08;0,055;0,832;0,017;0,070;0,300;220,30;50,00;3816,444;1382,870;'01_03_14_08_9b_00_03_01_f4_00_37_00_11_00_46_03_40_00_3a_3b_fc_00_15_19_d6_;0
2024-04-30 11:12:09;0,055;0,831;0,017;0,070;0,300;220,50;50,00;3816,444;1384,345;'01_03_14_08_9d_00_03_01_f4_00_37_00_11_00_46_03_3f_00_3a_3b_fc_00_15_1f_99_;0
2024-04-30 11:13:11;0,055;0,833;0,016;0,070;0,300;220,00;50,00;3816,445;1382,510;'01_03_14_08_98_00_03_01_f4_00_37_00_10_00_46_03_41_00_3a_3b_fd_00_15_18_6e_;0
2024-04-30 11:14:12;0,055;0,831;0,017;0,070;0,300;220,50;50,00;3816,446;1424,985;'01_03_14_08_9d_00_03_01_f4_00_37_00_11_00_46_03_3f_00_3a_3b_fe_00_15_be_59_;0
2024-04-30 11:15:14;0,055;0,832;0,016;0,070;0,300;220,10;50,00;3816,447;1414,290;'01_03_14_08_99_00_03_01_f4_00_37_00_10_00_46_03_40_00_3a_3b_ff_00_15_94_92_;0
2024-04-30 11:16:21;0,055;0,825;0,018;0,071;0,300;222,20;49,90;3816,448;1439,307;'01_03_14_08_ae_00_03_01_f3_00_37_00_12_00_47_03_39_00_3a_3c_00_00_15_f6_4b_;0
2024-04-30 11:17:22;0,055;0,822;0,019;0,071;0,300;223,00;49,90;3816,449;1407,701;'01_03_14_08_b6_00_03_01_f3_00_37_00_13_00_47_03_36_00_3a_3c_01_00_15_7a_d5_;0
2024-04-30 11:18:24;0,055;0,835;0,016;0,069;0,300;219,40;49,90;3816,450;1426,113;'01_03_14_08_92_00_03_01_f3_00_37_00_10_00_45_03_43_00_3a_3c_02_00_15_c2_c1_;0
2024-04-30 11:19:26;0,055;0,835;0,016;0,069;0,300;219,40;50,00;3816,451;1430,531;'01_03_14_08_92_00_03_01_f4_00_37_00_10_00_45_03_43_00_3a_3c_03_00_15_d4_03_;0
2024-04-30 11:20:28;0,055;0,834;0,015;0,070;0,300;219,60;50,00;3816,452;1412,526;'01_03_14_08_94_00_03_01_f4_00_37_00_0f_00_46_03_42_00_3a_3c_04_00_15_8d_ae_;0
2024-04-30 11:21:35;0,055;0,833;0,016;0,070;0,300;220,00;50,00;3816,453;1415,403;'01_03_14_08_98_00_03_01_f4_00_37_00_10_00_46_03_41_00_3a_3c_05_00_15_98_eb_;0
2024-04-30 11:22:36;0,055;0,829;0,017;0,070;0,300;220,90;50,00;3816,454;1392,969;'01_03_14_08_a1_00_03_01_f4_00_37_00_11_00_46_03_3d_00_3a_3c_06_00_15_41_49_;0
2024-04-30 11:23:38;0,055;0,834;0,016;0,070;0,300;219,70;50,00;3816,455;1385,606;'01_03_14_08_95_00_03_01_f4_00_37_00_10_00_46_03_42_00_3a_3c_07_00_15_24_86_;0
2024-04-30 11:24:39;0,055;0,830;0,016;0,070;0,300;220,80;50,00;3816,456;1387,146;'01_03_14_08_a0_00_03_01_f4_00_37_00_10_00_46_03_3e_00_3a_3c_08_00_15_2a_8a_;0
2024-04-30 11:25:40;0,056;0,836;0,019;0,072;0,300;223,20;49,90;3816,457;1414,662;'01_03_14_08_b8_00_03_01_f3_00_38_00_13_00_48_03_44_00_3a_3c_09_00_15_96_06_;0
2024-04-30 11:26:47;0,056;0,838;0,019;0,071;0,300;222,70;50,00;3816,458;1434,897;'01_03_14_08_b3_00_03_01_f4_00_38_00_13_00_47_03_46_00_3a_3c_0a_00_15_e5_11_;0
2024-04-30 11:27:48;0,055;0,829;0,016;0,070;0,300;221,00;50,00;3816,459;1413,170;'01_03_14_08_a2_00_03_01_f4_00_37_00_10_00_46_03_3d_00_3a_3c_0b_00_15_90_32_;0
2024-04-30 11:28:49;0,055;0,832;0,015;0,070;0,300;220,10;50,00;3816,460;1376,513;'01_03_14_08_99_00_03_01_f4_00_37_00_0f_00_46_03_40_00_3a_3c_0c_00_15_01_01_;0
2024-04-30 11:29:51;0,055;0,834;0,015;0,069;0,300;219,80;50,00;3816,461;1388,772;'01_03_14_08_96_00_03_01_f4_00_37_00_0f_00_45_03_42_00_3a_3c_0d_00_15_30_e4_;0
2024-04-30 11:30:53;0,055;0,835;0,016;0,069;0,300;219,40;50,00;3816,462;1394,112;'01_03_14_08_92_00_03_01_f4_00_37_00_10_00_45_03_43_00_3a_3c_0e_00_15_45_c0_;0
2024-04-30 11:32:00;0,055;0,830;0,017;0,070;0,300;220,70;50,00;3816,463;1410,982;'01_03_14_08_9f_00_03_01_f4_00_37_00_11_00_46_03_3e_00_3a_3c_0f_00_15_87_a6_;0
2024-04-30 11:33:02;0,056;0,840;0,018;0,071;0,300;222,10;50,00;3816,464;1409,472;'01_03_14_08_ad_00_03_01_f4_00_38_00_12_00_47_03_48_00_3a_3c_10_00_15_81_c0_;0
2024-04-30 11:34:04;0,055;0,825;0,018;0,071;0,300;222,20;49,90;3816,465;1418,830;'01_03_14_08_ae_00_03_01_f3_00_37_00_12_00_47_03_39_00_3a_3c_11_00_15_a6_4e_;0
2024-04-30 11:35:06;0,055;0,828;0,017;0,071;0,300;221,30;50,00;3816,466;1436,973;'01_03_14_08_a5_00_03_01_f4_00_37_00_11_00_47_03_3c_00_3a_3c_12_00_15_ed_2d_;0
2024-04-30 11:36:12;0,055;0,829;0,017;0,070;0,300;221,10;49,90;3816,467;1404,471;'01_03_14_08_a3_00_03_01_f3_00_37_00_11_00_46_03_3d_00_3a_3c_13_00_15_6e_37_;0
2024-04-30 11:37:13;0,055;0,830;0,017;0,070;0,300;220,80;50,00;3816,468;1437,616;'01_03_14_08_a0_00_03_01_f4_00_37_00_11_00_46_03_3e_00_3a_3c_14_00_15_ef_b0_;0
2024-04-30 11:38:15;0,055;0,832;0,017;0,070;0,300;220,20;50,00;3816,469;1438,890;'01_03_14_08_9a_00_03_01_f4_00_37_00_11_00_46_03_40_00_3a_3c_15_00_15_f4_aa_;0
2024-04-30 11:39:16;0,055;0,830;0,016;0,070;0,300;220,80;50,00;3816,470;1395,340;'01_03_14_08_a0_00_03_01_f4_00_37_00_10_00_46_03_3e_00_3a_3c_16_00_15_4a_8c_;0
2024-04-30 11:40:17;0,055;0,830;0,016;0,070;0,300;220,80;50,00;3816,471;1383,244;'01_03_14_08_a0_00_03_01_f4_00_37_00_10_00_46_03_3e_00_3a_3c_17_00_15_1b_4c_;0
2024-04-30 11:41:24;0,055;0,834;0,016;0,070;0,300;219,60;50,00;3816,472;1386,684;'01_03_14_08_94_00_03_01_f4_00_37_00_10_00_46_03_42_00_3a_3c_18_00_15_28_bc_;0
2024-04-30 11:43:06;0,055;0,829;0,017;0,070;0,300;221,00;50,00;3816,473;1389,771;'01_03_14_08_a2_00_03_01_f4_00_37_00_11_00_46_03_3d_00_3a_3c_19_00_15_34_cb_;0
2024-04-30 11:44:07;0,055;0,831;0,017;0,070;0,300;220,40;50,00;3816,474;1426,150;'01_03_14_08_9c_00_03_01_f4_00_37_00_11_00_46_03_3f_00_3a_3c_1a_00_15_c2_e6_;0
2024-04-30 11:45:09;0,055;0,837;0,016;0,069;0,300;218,80;50,00;3816,475;1416,238;'01_03_14_08_8c_00_03_01_f4_00_37_00_10_00_45_03_45_00_3a_3c_1b_00_15_9c_2e_;0
2024-04-30 11:46:10;0,055;0,834;0,017;0,070;0,300;219,70;50,00;3816,476;1396,861;'01_03_14_08_95_00_03_01_f4_00_37_00_11_00_46_03_42_00_3a_3c_1c_00_15_50_7d_;0
2024-04-30 11:47:12;0,055;0,836;0,016;0,069;0,300;219,10;49,90;3816,477;1404,841;'01_03_14_08_8f_00_03_01_f3_00_37_00_10_00_45_03_44_00_3a_3c_1d_00_15_6f_a9_;0
2024-04-30 11:48:19;0,055;0,830;0,017;0,070;0,300;220,80;50,00;3816,478;1429,426;'01_03_14_08_a0_00_03_01_f4_00_37_00_11_00_46_03_3e_00_3a_3c_1e_00_15_cf_b2_;0
2024-04-30 11:49:20;0,055;0,840;0,015;0,069;0,300;218,00;50,00;3816,479;1410,970;'01_03_14_08_84_00_03_01_f4_00_37_00_0f_00_45_03_48_00_3a_3c_1f_00_15_87_9a_;0
2024-04-30 11:50:21;0,055;0,835;0,017;0,070;0,300;219,50;49,90;3816,480;1396,539;'01_03_14_08_93_00_03_01_f3_00_37_00_11_00_46_03_43_00_3a_3c_20_00_15_4f_3b_;0
2024-04-30 11:51:23;0,055;0,835;0,017;0,070;0,300;219,50;49,90;3816,481;1384,187;'01_03_14_08_93_00_03_01_f3_00_37_00_11_00_46_03_43_00_3a_3c_21_00_15_1e_fb_;0
2024-04-30 11:52:29;0,056;0,844;0,017;0,071;0,300;221,00;50,00;3816,482;1392,030;'01_03_14_08_a2_00_03_01_f4_00_38_00_11_00_47_03_4c_00_3a_3c_22_00_15_3d_9e_;0
2024-04-30 11:53:31;0,055;0,828;0,017;0,070;0,300;221,40;49,90;3816,483;1421,876;'01_03_14_08_a6_00_03_01_f3_00_37_00_11_00_46_03_3c_00_3a_3c_23_00_15_b2_34_;0
2024-04-30 11:54:32;0,055;0,828;0,017;0,071;0,300;221,20;50,00;3816,484;1388,767;'01_03_14_08_a4_00_03_01_f4_00_37_00_11_00_47_03_3c_00_3a_3c_24_00_15_30_df_;0
2024-04-30 11:55:34;0,055;0,828;0,017;0,071;0,300;221,20;50,00;3816,485;1401,119;'01_03_14_08_a4_00_03_01_f4_00_37_00_11_00_47_03_3c_00_3a_3c_25_00_15_61_1f_;0
2024-04-30 11:56:35;0,055;0,828;0,017;0,070;0,300;221,40;49,90;3816,486;1417,781;'01_03_14_08_a6_00_03_01_f3_00_37_00_11_00_46_03_3c_00_3a_3c_26_00_15_a2_35_;0
2024-04-30 11:57:42;0,055;0,831;0,017;0,070;0,300;220,60;50,00;3816,487;1387,154;'01_03_14_08_9e_00_03_01_f4_00_37_00_11_00_46_03_3f_00_3a_3c_27_00_15_2a_92_;0
2024-04-30 11:58:44;0,055;0,830;0,017;0,070;0,300;220,80;50,00;3816,488;1388,476;'01_03_14_08_a0_00_03_01_f4_00_37_00_11_00_46_03_3e_00_3a_3c_28_00_15_2f_bc_;0
2024-04-30 11:59:46;0,055;0,832;0,017;0,070;0,300;220,30;50,00;3816,489;1378,650;'01_03_14_08_9b_00_03_01_f4_00_37_00_11_00_46_03_40_00_3a_3c_29_00_15_09_5a_;0
2024-04-30 12:00:48;0,055;0,835;0,016;0,069;0,300;219,40;50,00;3816,490;1377,739;'01_03_14_08_92_00_03_01_f4_00_37_00_10_00_45_03_43_00_3a_3c_2a_00_15_05_cb_;0
2024-04-30 12:01:49;0,055;0,842;0,015;0,069;0,300;217,50;49,90;3816,491;1406,886;'01_03_14_08_7f_00_03_01_f3_00_37_00_0f_00_45_03_4a_00_3a_3c_2b_00_15_77_a6_;0
2024-04-30 12:02:50;0,054;0,823;0,016;0,069;0,300;218,70;50,00;3816,491;1407,443;'01_03_14_08_8b_00_03_01_f4_00_36_00_10_00_45_03_37_00_3a_3c_2b_00_15_79_d3_;0
2024-04-30 12:03:56;0,055;0,832;0,017;0,070;0,300;220,20;50,00;3816,492;1385,639;'01_03_14_08_9a_00_03_01_f4_00_37_00_11_00_46_03_40_00_3a_3c_2c_00_15_24_a7_;0
2024-04-30 12:04:57;0,055;0,827;0,018;0,071;0,300;221,50;49,90;3816,493;1415,711;'01_03_14_08_a7_00_03_01_f3_00_37_00_12_00_47_03_3b_00_3a_3c_2d_00_15_9a_1f_;0
2024-04-30 12:05:59;0,056;0,841;0,018;0,071;0,300;221,70;50,00;3816,494;1376,764;'01_03_14_08_a9_00_03_01_f4_00_38_00_12_00_47_03_49_00_3a_3c_2e_00_15_01_fc_;0
2024-04-30 12:07:01;0,055;0,831;0,017;0,070;0,300;220,40;49,90;3816,495;1414,634;'01_03_14_08_9c_00_03_01_f3_00_37_00_11_00_46_03_3f_00_3a_3c_2f_00_15_95_ea_;0
2024-04-30 12:08:03;0,055;0,831;0,017;0,071;0,300;220,60;50,00;3816,496;1414,918;'01_03_14_08_9e_00_03_01_f4_00_37_00_11_00_47_03_3f_00_3a_3c_30_00_15_97_06_;0
2024-04-30 12:09:10;0,055;0,831;0,017;0,070;0,300;220,40;50,00;3816,497;1422,062;'01_03_14_08_9c_00_03_01_f4_00_37_00_11_00_46_03_3f_00_3a_3c_31_00_15_b2_ee_;0
2024-04-30 12:10:11;0,055;0,828;0,017;0,070;0,300;221,30;50,00;3816,498;1433,975;'01_03_14_08_a5_00_03_01_f4_00_37_00_11_00_46_03_3c_00_3a_3c_32_00_15_e1_77_;0
2024-04-30 12:11:12;0,055;0,831;0,017;0,070;0,300;220,40;50,00;3816,499;1381,166;'01_03_14_08_9c_00_03_01_f4_00_37_00_11_00_46_03_3f_00_3a_3c_33_00_15_13_2e_;0
2024-04-30 12:12:13;0,055;0,828;0,017;0,070;0,300;221,20;50,00;3816,500;1391,754;'01_03_14_08_a4_00_03_01_f4_00_37_00_11_00_46_03_3c_00_3a_3c_34_00_15_3c_8a_;0
2024-04-30 12:13:15;0,055;0,831;0,017;0,070;0,300;220,50;50,00;3816,501;1429,203;'01_03_14_08_9d_00_03_01_f4_00_37_00_11_00_46_03_3f_00_3a_3c_35_00_15_ce_d3_;0
2024-04-30 12:14:22;0,056;0,831;0,020;0,072;0,300;224,40;49,90;3816,502;1392,355;'01_03_14_08_c4_00_03_01_f3_00_38_00_14_00_48_03_3f_00_3a_3c_36_00_15_3e_e3_;0
2024-04-30 12:15:23;0,056;0,834;0,019;0,072;0,300;223,70;50,00;3816,503;1382,916;'01_03_14_08_bd_00_03_01_f4_00_38_00_13_00_48_03_42_00_3a_3c_37_00_15_1a_04_;0
2024-04-30 12:16:24;0,056;0,832;0,019;0,072;0,300;224,10;50,00;3816,504;1392,733;'01_03_14_08_c1_00_03_01_f4_00_38_00_13_00_48_03_40_00_3a_3c_38_00_15_40_5d_;0
2024-04-30 12:17:26;0,055;0,828;0,018;0,071;0,300;221,40;49,90;3816,505;1413,415;'01_03_14_08_a6_00_03_01_f3_00_37_00_12_00_47_03_3c_00_3a_3c_39_00_15_91_27_;0
2024-04-30 12:18:27;0,055;0,826;0,018;0,071;0,300;221,90;50,00;3816,506;1404,552;'01_03_14_08_ab_00_03_01_f4_00_37_00_12_00_47_03_3a_00_3a_3c_3a_00_15_6e_88_;0
2024-04-30 12:19:29;0,055;0,832;0,017;0,070;0,300;220,10;50,00;3816,507;1429,735;'01_03_14_08_99_00_03_01_f4_00_37_00_11_00_46_03_40_00_3a_3c_3b_00_15_d0_e7_;0
2024-04-30 12:20:36;0,055;0,834;0,016;0,069;0,300;219,60;49,90;3816,508;1391,429;'01_03_14_08_94_00_03_01_f3_00_37_00_10_00_45_03_42_00_3a_3c_3c_00_15_3b_45_;0
2024-04-30 12:21:37;0,055;0,838;0,016;0,069;0,300;218,70;50,00;3816,509;1440,657;'01_03_14_08_8b_00_03_01_f4_00_37_00_10_00_45_03_46_00_3a_3c_3d_00_15_fb_91_;0
2024-04-30 12:22:39;0,055;0,834;0,016;0,070;0,300;219,60;50,00;3816,510;1427,831;'01_03_14_08_94_00_03_01_f4_00_37_00_10_00_46_03_42_00_3a_3c_3e_00_15_c9_77_;0
2024-04-30 12:23:40;0,055;0,833;0,017;0,070;0,300;220,00;50,00;3816,511;1424,410;'01_03_14_08_98_00_03_01_f4_00_37_00_11_00_46_03_41_00_3a_3c_3f_00_15_bc_1a_;0
2024-04-30 12:24:42;0,056;0,837;0,019;0,071;0,300;222,90;50,00;3816,512;1408,847;'01_03_14_08_b5_00_03_01_f4_00_38_00_13_00_47_03_45_00_3a_3c_40_00_15_7f_4f_;0
2024-04-30 12:25:48;0,056;0,832;0,019;0,072;0,300;224,20;49,90;3816,513;1413,826;'01_03_14_08_c2_00_03_01_f3_00_38_00_13_00_48_03_40_00_3a_3c_41_00_15_92_c2_;0
2024-04-30 12:26:50;0,056;0,834;0,019;0,072;0,300;223,70;49,90;3816,514;1395,932;'01_03_14_08_bd_00_03_01_f3_00_38_00_13_00_48_03_42_00_3a_3c_42_00_15_4c_dc_;0
2024-04-30 12:27:52;0,055;0,829;0,017;0,070;0,300;221,00;50,00;3816,515;1381,592;'01_03_14_08_a2_00_03_01_f4_00_37_00_11_00_46_03_3d_00_3a_3c_43_00_15_14_d8_;0
2024-04-30 12:28:54;0,056;0,841;0,018;0,071;0,300;221,80;49,90;3816,516;1385,126;'01_03_14_08_aa_00_03_01_f3_00_38_00_12_00_47_03_49_00_3a_3c_44_00_15_22_a6_;0
2024-04-30 12:30:00;0,055;0,821;0,019;0,071;0,300;223,30;50,00;3816,517;1382,871;'01_03_14_08_b9_00_03_01_f4_00_37_00_13_00_47_03_35_00_3a_3c_45_00_15_19_d7_;0
2024-04-30 12:31:01;0,054;0,810;0,018;0,069;0,300;222,00;49,90;3816,518;1398,534;'01_03_14_08_ac_00_03_01_f3_00_36_00_12_00_45_03_2a_00_3a_3c_46_00_15_57_06_;0
2024-04-30 12:32:03;0,055;0,825;0,018;0,071;0,300;222,20;49,90;3816,519;1394,270;'01_03_14_08_ae_00_03_01_f3_00_37_00_12_00_47_03_39_00_3a_3c_47_00_15_46_5e_;0
2024-04-30 12:33:04;0,055;0,824;0,018;0,070;0,300;222,40;49,90;3816,520;1426,727;'01_03_14_08_b0_00_03_01_f3_00_37_00_12_00_46_03_38_00_3a_3c_48_00_15_c5_27_;0
2024-04-30 12:34:05;0,056;0,830;0,020;0,072;0,300;224,80;50,00;3816,520;1383,016;'01_03_14_08_c8_00_03_01_f4_00_38_00_14_00_48_03_3e_00_3a_3c_48_00_15_1a_68_;0
2024-04-30 12:35:12;0,055;0,821;0,019;0,071;0,300;223,20;50,00;3816,522;1381,416;'01_03_14_08_b8_00_03_01_f4_00_37_00_13_00_47_03_35_00_3a_3c_4a_00_15_14_28_;0
2024-04-30 12:36:14;0,056;0,838;0,018;0,071;0,300;222,70;50,00;3816,523;1421,817;'01_03_14_08_b3_00_03_01_f4_00_38_00_12_00_47_03_46_00_3a_3c_4b_00_15_b1_f9_;0
2024-04-30 12:37:16;0,055;0,830;0,017;0,070;0,300;220,80;50,00;3816,523;1433,506;'01_03_14_08_a0_00_03_01_f4_00_37_00_11_00_46_03_3e_00_3a_3c_4b_00_15_df_a2_;0
2024-04-30 12:38:18;0,055;0,828;0,017;0,071;0,300;221,20;50,00;3816,524;1421,571;'01_03_14_08_a4_00_03_01_f4_00_37_00_11_00_47_03_3c_00_3a_3c_4c_00_15_b1_03_;0
2024-04-30 12:39:24;0,055;0,828;0,017;0,071;0,300;221,20;49,90;3816,525;1419,201;'01_03_14_08_a4_00_03_01_f3_00_37_00_11_00_47_03_3c_00_3a_3c_4d_00_15_a7_c1_;0
2024-04-30 12:40:25;0,055;0,835;0,016;0,070;0,300;219,30;50,00;3816,526;1381,536;'01_03_14_08_91_00_03_01_f4_00_37_00_10_00_46_03_43_00_3a_3c_4e_00_15_14_a0_;0
2024-04-30 12:41:26;0,056;0,842;0,016;0,071;0,300;221,50;50,00;3816,527;1376,883;'01_03_14_08_a7_00_03_01_f4_00_38_00_10_00_47_03_4a_00_3a_3c_4f_00_15_02_73_;0
2024-04-30 12:43:09;0,055;0,823;0,018;0,070;0,300;222,70;50,00;3816,529;1435,814;'01_03_14_08_b3_00_03_01_f4_00_37_00_12_00_46_03_37_00_3a_3c_51_00_15_e8_a6_;0
2024-04-30 12:44:11;0,055;0,821;0,018;0,071;0,300;223,10;50,00;3816,530;1427,398;'01_03_14_08_b7_00_03_01_f4_00_37_00_12_00_47_03_35_00_3a_3c_52_00_15_c7_c6_;0
2024-04-30 12:45:12;0,055;0,818;0,019;0,071;0,300;224,00;50,00;3816,531;1379,205;'01_03_14_08_c0_00_03_01_f4_00_37_00_13_00_47_03_32_00_3a_3c_53_00_15_0b_85_;0
2024-04-30 12:46:13;0,056;0,828;0,020;0,072;0,300;225,40;50,00;3816,532;1405,158;'01_03_14_08_ce_00_03_01_f4_00_38_00_14_00_48_03_3c_00_3a_3c_54_00_15_70_e6_;0
2024-04-30 12:47:15;0,057;0,841;0,020;0,072;0,300;225,80;50,00;3816,533;1429,746;'01_03_14_08_d2_00_03_01_f4_00_39_00_14_00_48_03_49_00_3a_3c_55_00_15_d0_f2_;0
2024-04-30 12:48:21;0,055;0,828;0,017;0,070;0,300;221,30;50,00;3816,534;1417,384;'01_03_14_08_a5_00_03_01_f4_00_37_00_11_00_46_03_3c_00_3a_3c_56_00_15_a0_a8_;0
2024-04-30 12:49:22;0,055;0,830;0,017;0,070;0,300;220,70;50,00;3816,535;1377,909;'01_03_14_08_9f_00_03_01_f4_00_37_00_11_00_46_03_3e_00_3a_3c_57_00_15_06_75_;0
2024-04-30 12:50:24;0,055;0,830;0,016;0,070;0,300;220,80;50,00;3816,536;1387,163;'01_03_14_08_a0_00_03_01_f4_00_37_00_10_00_46_03_3e_00_3a_3c_58_00_15_2a_9b_;0
2024-04-30 12:51:25;0,056;0,841;0,017;0,070;0,300;221,70;50,00;3816,537;1422,130;'01_03_14_08_a9_00_03_01_f4_00_38_00_11_00_46_03_49_00_3a_3c_59_00_15_b3_32_;0
2024-04-30 12:52:26;0,055;0,823;0,017;0,070;0,300;222,60;50,00;3816,538;1420,252;'01_03_14_08_b2_00_03_01_f4_00_37_00_11_00_46_03_37_00_3a_3c_5a_00_15_ab_dc_;0
2024-04-30 12:53:27;0,055;0,831;0,017;0,070;0,300;220,50;50,00;3816,539;1421,070;'01_03_14_08_9d_00_03_01_f4_00_37_00_11_00_46_03_3f_00_3a_3c_5b_00_15_af_0e_;0
2024-04-30 12:54:33;0,055;0,828;0,017;0,070;0,300;221,40;50,00;3816,539;1406,255;'01_03_14_08_a6_00_03_01_f4_00_37_00_11_00_46_03_3c_00_3a_3c_5b_00_15_75_2f_;0
2024-04-30 12:55:35;0,056;0,839;0,017;0,071;0,300;222,40;50,00;3816,541;1379,325;'01_03_14_08_b0_00_03_01_f4_00_38_00_11_00_47_03_47_00_3a_3c_5d_00_15_0b_fd_;0
2024-04-30 12:56:37;0,056;0,831;0,019;0,072;0,300;224,40;50,00;3816,541;1380,937;'01_03_14_08_c4_00_03_01_f4_00_38_00_13_00_48_03_3f_00_3a_3c_5d_00_15_12_49_;0
2024-04-30 12:57:37;0,056;0,830;0,020;0,072;0,300;224,80;50,00;3816,542;1440,684;'01_03_14_08_c8_00_03_01_f4_00_38_00_14_00_48_03_3e_00_3a_3c_5e_00_15_fb_ac_;0
2024-04-30 12:58:44;0,056;0,829;0,019;0,072;0,300;224,90;50,00;3816,543;1425,124;'01_03_14_08_c9_00_03_01_f4_00_38_00_13_00_48_03_3d_00_3a_3c_5f_00_15_be_e4_;0
2024-04-30 12:59:46;0,055;0,831;0,017;0,070;0,300;220,60;50,00;3816,544;1415,815;'01_03_14_08_9e_00_03_01_f4_00_37_00_11_00_46_03_3f_00_3a_3c_60_00_15_9a_87_;0
2024-04-30 13:00:48;0,055;0,825;0,018;0,071;0,300;222,10;50,00;3816,545;1418,451;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_47_03_39_00_3a_3c_61_00_15_a4_d3_;0
2024-04-30 13:01:49;0,055;0,826;0,018;0,070;0,300;221,80;49,90;3816,546;1415,221;'01_03_14_08_aa_00_03_01_f3_00_37_00_12_00_46_03_3a_00_3a_3c_62_00_15_98_35_;0
2024-04-30 13:02:50;0,055;0,821;0,019;0,071;0,300;223,30;50,00;3816,547;1439,772;'01_03_14_08_b9_00_03_01_f4_00_37_00_13_00_47_03_35_00_3a_3c_63_00_15_f8_1c_;0
2024-04-30 13:03:57;0,055;0,823;0,018;0,071;0,300;222,50;50,00;3816,548;1412,224;'01_03_14_08_b1_00_03_01_f4_00_37_00_12_00_47_03_37_00_3a_3c_64_00_15_8c_80_;0
2024-04-30 13:04:59;0,055;0,824;0,018;0,070;0,300;222,40;49,90;3816,549;1398,062;'01_03_14_08_b0_00_03_01_f3_00_37_00_12_00_46_03_38_00_3a_3c_65_00_15_55_2e_;0
2024-04-30 13:06:01;0,055;0,821;0,019;0,071;0,300;223,20;50,00;3816,550;1431,009;'01_03_14_08_b8_00_03_01_f4_00_37_00_13_00_47_03_35_00_3a_3c_66_00_15_d5_e1_;0
2024-04-30 13:07:03;0,055;0,819;0,019;0,071;0,300;223,70;50,00;3816,551;1388,269;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_47_03_33_00_3a_3c_67_00_15_2e_ed_;0
2024-04-30 13:08:10;0,055;0,824;0,018;0,071;0,300;222,40;50,00;3816,552;1412,735;'01_03_14_08_b0_00_03_01_f4_00_37_00_12_00_47_03_38_00_3a_3c_68_00_15_8e_7f_;0
2024-04-30 13:09:11;0,056;0,840;0,018;0,071;0,300;222,10;49,90;3816,553;1382,171;'01_03_14_08_ad_00_03_01_f3_00_38_00_12_00_47_03_48_00_3a_3c_69_00_15_17_1b_;0
2024-04-30 13:10:13;0,056;0,835;0,019;0,071;0,300;223,30;50,00;3816,554;1387,478;'01_03_14_08_b9_00_03_01_f4_00_38_00_13_00_47_03_43_00_3a_3c_6a_00_15_2b_d6_;0
2024-04-30 13:11:14;0,056;0,837;0,019;0,071;0,300;223,00;50,00;3816,555;1395,459;'01_03_14_08_b6_00_03_01_f4_00_38_00_13_00_47_03_45_00_3a_3c_6b_00_15_4b_03_;0
2024-04-30 13:12:15;0,056;0,831;0,020;0,072;0,300;224,60;50,00;3816,556;1384,522;'01_03_14_08_c6_00_03_01_f4_00_38_00_14_00_48_03_3f_00_3a_3c_6c_00_15_20_4a_;0
2024-04-30 13:13:16;0,056;0,829;0,020;0,072;0,300;225,00;50,00;3816,557;1392,923;'01_03_14_08_ca_00_03_01_f4_00_38_00_14_00_48_03_3d_00_3a_3c_6d_00_15_41_1b_;0
2024-04-30 13:14:18;0,056;0,829;0,020;0,072;0,300;225,00;50,00;3816,558;1421,595;'01_03_14_08_ca_00_03_01_f4_00_38_00_14_00_48_03_3d_00_3a_3c_6e_00_15_b1_1b_;0
2024-04-30 13:15:24;0,056;0,836;0,019;0,071;0,300;223,10;49,90;3816,559;1401,084;'01_03_14_08_b7_00_03_01_f3_00_38_00_13_00_47_03_44_00_3a_3c_6f_00_15_60_fc_;0
2024-04-30 13:16:25;0,056;0,834;0,019;0,071;0,300;223,60;50,00;3816,560;1431,069;'01_03_14_08_bc_00_03_01_f4_00_38_00_13_00_47_03_42_00_3a_3c_70_00_15_d6_1d_;0
2024-04-30 13:17:27;0,055;0,829;0,017;0,070;0,300;220,90;49,90;3816,561;1422,929;'01_03_14_08_a1_00_03_01_f3_00_37_00_11_00_46_03_3d_00_3a_3c_71_00_15_b6_51_;0
2024-04-30 13:18:29;0,055;0,833;0,016;0,070;0,300;219,90;50,00;3816,562;1408,996;'01_03_14_08_97_00_03_01_f4_00_37_00_10_00_46_03_41_00_3a_3c_72_00_15_7f_e4_;0
2024-04-30 13:19:30;0,056;0,834;0,019;0,072;0,300;223,70;50,00;3816,563;1399,313;'01_03_14_08_bd_00_03_01_f4_00_38_00_13_00_48_03_42_00_3a_3c_73_00_15_5a_11_;0
2024-04-30 13:20:36;0,056;0,832;0,020;0,072;0,300;224,30;50,00;3816,564;1434,182;'01_03_14_08_c3_00_03_01_f4_00_38_00_14_00_48_03_40_00_3a_3c_74_00_15_e2_46_;0
2024-04-30 13:21:37;0,055;0,830;0,017;0,070;0,300;220,80;50,00;3816,565;1425,006;'01_03_14_08_a0_00_03_01_f4_00_37_00_11_00_46_03_3e_00_3a_3c_75_00_15_be_6e_;0
2024-04-30 13:22:39;0,055;0,832;0,017;0,069;0,300;220,10;49,90;3816,566;1381,122;'01_03_14_08_99_00_03_01_f3_00_37_00_11_00_45_03_40_00_3a_3c_76_00_15_13_02_;0
2024-04-30 13:23:40;0,054;0,823;0,015;0,069;0,300;218,70;50,00;3816,567;1432,853;'01_03_14_08_8b_00_03_01_f4_00_36_00_0f_00_45_03_37_00_3a_3c_77_00_15_dd_15_;0
2024-04-30 13:24:47;0,055;0,823;0,018;0,070;0,300;222,70;50,00;3816,568;1390,958;'01_03_14_08_b3_00_03_01_f4_00_37_00_12_00_46_03_37_00_3a_3c_78_00_15_39_6e_;0
2024-04-30 13:25:48;0,055;0,824;0,018;0,070;0,300;222,40;50,00;3816,569;1430,506;'01_03_14_08_b0_00_03_01_f4_00_37_00_12_00_46_03_38_00_3a_3c_79_00_15_d3_ea_;0
2024-04-30 13:26:50;0,056;0,829;0,020;0,072;0,300;224,90;50,00;3816,570;1422,683;'01_03_14_08_c9_00_03_01_f4_00_38_00_14_00_48_03_3d_00_3a_3c_7a_00_15_b5_5b_;0
2024-04-30 13:27:51;0,055;0,833;0,016;0,069;0,300;219,90;50,00;3816,571;1424,150;'01_03_14_08_97_00_03_01_f4_00_37_00_10_00_45_03_41_00_3a_3c_7b_00_15_bb_16_;0
2024-04-30 13:28:58;0,055;0,825;0,018;0,070;0,300;222,10;50,00;3816,572;1390,917;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_46_03_39_00_3a_3c_7c_00_15_39_45_;0
2024-04-30 13:29:59;0,055;0,830;0,017;0,069;0,300;220,80;50,00;3816,573;1387,356;'01_03_14_08_a0_00_03_01_f4_00_37_00_11_00_45_03_3e_00_3a_3c_7d_00_15_2b_5c_;0
2024-04-30 13:31:01;0,055;0,827;0,018;0,070;0,300;221,50;49,90;3816,574;1402,782;'01_03_14_08_a7_00_03_01_f3_00_37_00_12_00_46_03_3b_00_3a_3c_7e_00_15_67_9e_;0
2024-04-30 13:32:02;0,055;0,832;0,017;0,070;0,300;220,30;49,90;3816,574;1441,672;'01_03_14_08_9b_00_03_01_f3_00_37_00_11_00_46_03_40_00_3a_3c_7e_00_15_ff_88_;0
2024-04-30 13:33:04;0,055;0,828;0,017;0,070;0,300;221,40;49,90;3816,575;1405,478;'01_03_14_08_a6_00_03_01_f3_00_37_00_11_00_46_03_3c_00_3a_3c_7f_00_15_72_26_;0
2024-04-30 13:34:05;0,054;0,824;0,016;0,069;0,300;218,20;49,90;3816,576;1416,860;'01_03_14_08_86_00_03_01_f3_00_36_00_10_00_45_03_38_00_3a_3c_80_00_15_9e_9c_;0
2024-04-30 13:35:11;0,054;0,821;0,016;0,068;0,300;219,00;50,00;3816,577;1424,239;'01_03_14_08_8e_00_03_01_f4_00_36_00_10_00_44_03_35_00_3a_3c_81_00_15_bb_6f_;0
2024-04-30 13:36:13;0,054;0,828;0,015;0,068;0,300;217,30;50,00;3816,578;1409,514;'01_03_14_08_7d_00_03_01_f4_00_36_00_0f_00_44_03_3c_00_3a_3c_82_00_15_81_ea_;0
2024-04-30 13:37:14;0,055;0,826;0,018;0,070;0,300;221,80;49,90;3816,579;1427,459;'01_03_14_08_aa_00_03_01_f3_00_37_00_12_00_46_03_3a_00_3a_3c_83_00_15_c8_03_;0
2024-04-30 13:38:16;0,056;0,831;0,019;0,071;0,300;224,50;50,00;3816,580;1425,342;'01_03_14_08_c5_00_03_01_f4_00_38_00_13_00_47_03_3f_00_3a_3c_84_00_15_bf_be_;0
2024-04-30 13:39:17;0,055;0,818;0,020;0,071;0,300;223,90;49,90;3816,581;1424,085;'01_03_14_08_bf_00_03_01_f3_00_37_00_14_00_47_03_32_00_3a_3c_85_00_15_ba_d5_;0
2024-04-30 13:40:24;0,055;0,821;0,018;0,071;0,300;223,30;50,00;3816,582;1436,951;'01_03_14_08_b9_00_03_01_f4_00_37_00_12_00_47_03_35_00_3a_3c_86_00_15_ed_17_;0
2024-04-30 13:41:28;0,055;0,826;0,018;0,070;0,300;221,80;50,00;3816,583;1429,184;'01_03_14_08_aa_00_03_01_f4_00_37_00_12_00_46_03_3a_00_3a_3c_87_00_15_ce_c0_;0
2024-04-30 13:43:11;0,055;0,819;0,019;0,071;0,300;223,70;50,00;3816,585;1396,440;'01_03_14_08_bd_00_03_01_f4_00_37_00_13_00_47_03_33_00_3a_3c_89_00_15_4e_d8_;0
2024-04-30 13:44:13;0,055;0,826;0,018;0,070;0,300;221,90;50,00;3816,586;1401,599;'01_03_14_08_ab_00_03_01_f4_00_37_00_12_00_46_03_3a_00_3a_3c_8a_00_15_62_ff_;0
2024-04-30 13:45:14;0,055;0,830;0,017;0,070;0,300;220,80;50,00;3816,587;1433,502;'01_03_14_08_a0_00_03_01_f4_00_37_00_11_00_46_03_3e_00_3a_3c_8b_00_15_df_9e_;0
2024-04-30 13:46:16;0,055;0,832;0,017;0,070;0,300;220,30;50,00;3816,588;1382,777;'01_03_14_08_9b_00_03_01_f4_00_37_00_11_00_46_03_40_00_3a_3c_8c_00_15_19_79_;0
2024-04-30 13:47:17;0,055;0,830;0,017;0,070;0,300;220,70;50,00;3816,589;1386,382;'01_03_14_08_9f_00_03_01_f4_00_37_00_11_00_46_03_3e_00_3a_3c_8d_00_15_27_8e_;0
2024-04-30 13:48:19;0,055;0,825;0,018;0,070;0,300;222,00;50,00;3816,590;1418,570;'01_03_14_08_ac_00_03_01_f4_00_37_00_12_00_46_03_39_00_3a_3c_8e_00_15_a5_4a_;0
2024-04-30 13:49:24;0,055;0,829;0,017;0,070;0,300;220,90;49,90;3816,591;1431,457;'01_03_14_08_a1_00_03_01_f3_00_37_00_11_00_46_03_3d_00_3a_3c_8f_00_15_d7_a1_;0
2024-04-30 13:50:26;0,054;0,816;0,017;0,069;0,300;220,40;50,00;3816,591;1391,547;'01_03_14_08_9c_00_03_01_f4_00_36_00_11_00_45_03_30_00_3a_3c_8f_00_15_3b_bb_;0
2024-04-30 13:51:28;0,055;0,824;0,018;0,070;0,300;222,30;50,00;3816,592;1413,576;'01_03_14_08_af_00_03_01_f4_00_37_00_12_00_46_03_38_00_3a_3c_90_00_15_91_c8_;0
2024-04-30 13:52:29;0,054;0,816;0,016;0,069;0,300;220,40;50,00;3816,593;1400,641;'01_03_14_08_9c_00_03_01_f4_00_36_00_10_00_45_03_30_00_3a_3c_91_00_15_5f_41_;0
2024-04-30 13:53:30;0,054;0,820;0,016;0,069;0,300;219,40;50,00;3816,594;1409,128;'01_03_14_08_92_00_03_01_f4_00_36_00_10_00_45_03_34_00_3a_3c_92_00_15_80_68_;0
2024-04-30 13:54:36;0,054;0,818;0,016;0,069;0,300;219,80;50,00;3816,595;1394,328;'01_03_14_08_96_00_03_01_f4_00_36_00_10_00_45_03_32_00_3a_3c_93_00_15_46_98_;0
2024-04-30 13:55:37;0,055;0,829;0,017;0,070;0,300;221,00;50,00;3816,596;1418,464;'01_03_14_08_a2_00_03_01_f4_00_37_00_11_00_46_03_3d_00_3a_3c_94_00_15_a4_e0_;0
2024-04-30 13:56:39;0,055;0,826;0,017;0,071;0,300;221,90;50,00;3816,597;1397,229;'01_03_14_08_ab_00_03_01_f4_00_37_00_11_00_47_03_3a_00_3a_3c_95_00_15_51_ed_;0
2024-04-30 13:57:41;0,055;0,824;0,017;0,070;0,300;222,40;50,00;3816,598;1437,019;'01_03_14_08_b0_00_03_01_f4_00_37_00_11_00_46_03_38_00_3a_3c_96_00_15_ed_5b_;0
2024-04-30 13:58:47;0,055;0,834;0,016;0,070;0,300;219,70;50,00;3816,599;1385,643;'01_03_14_08_95_00_03_01_f4_00_37_00_10_00_46_03_42_00_3a_3c_97_00_15_24_ab_;0
2024-04-30 13:59:49;0,054;0,820;0,015;0,069;0,300;219,40;50,00;3816,600;1426,622;'01_03_14_08_92_00_03_01_f4_00_36_00_0f_00_45_03_34_00_3a_3c_98_00_15_c4_be_;0
2024-04-30 14:00:50;0,055;0,832;0,017;0,070;0,300;220,20;50,00;3816,601;1389,889;'01_03_14_08_9a_00_03_01_f4_00_37_00_11_00_46_03_40_00_3a_3c_99_00_15_35_41_;0
2024-04-30 14:01:51;0,054;0,819;0,017;0,069;0,300;219,70;49,90;3816,602;1409,504;'01_03_14_08_95_00_03_01_f3_00_36_00_11_00_45_03_33_00_3a_3c_9a_00_15_81_e0_;0
2024-04-30 14:02:53;0,055;0,831;0,017;0,070;0,300;220,40;49,90;3816,603;1430,988;'01_03_14_08_9c_00_03_01_f3_00_37_00_11_00_46_03_3f_00_3a_3c_9b_00_15_d5_cc_;0
2024-04-30 14:04:00;0,055;0,834;0,016;0,070;0,300;219,80;50,00;3816,604;1380,653;'01_03_14_08_96_00_03_01_f4_00_37_00_10_00_46_03_42_00_3a_3c_9c_00_15_11_2d_;0
2024-04-30 14:05:01;0,055;0,834;0,016;0,069;0,300;219,70;49,90;3816,605;1398,619;'01_03_14_08_95_00_03_01_f3_00_37_00_10_00_45_03_42_00_3a_3c_9d_00_15_57_5b_;0
2024-04-30 14:06:03;0,055;0,826;0,018;0,070;0,300;221,70;50,00;3816,606;1399,619;'01_03_14_08_a9_00_03_01_f4_00_37_00_12_00_46_03_3a_00_3a_3c_9e_00_15_5b_43_;0
2024-04-30 14:07:04;0,055;0,825;0,018;0,070;0,300;222,00;50,00;3816,607;1439,055;'01_03_14_08_ac_00_03_01_f4_00_37_00_12_00_46_03_39_00_3a_3c_9f_00_15_f5_4f_;0
2024-04-30 14:08:06;0,055;0,828;0,018;0,070;0,300;221,40;50,00;3816,608;1379,226;'01_03_14_08_a6_00_03_01_f4_00_37_00_12_00_46_03_3c_00_3a_3c_a0_00_15_0b_9a_;0
2024-04-30 14:09:13;0,054;0,823;0,016;0,069;0,300;218,70;50,00;3816,609;1398,841;'01_03_14_08_8b_00_03_01_f4_00_36_00_10_00_45_03_37_00_3a_3c_a1_00_15_58_39_;0
2024-04-30 14:10:15;0,055;0,822;0,019;0,071;0,300;223,00;50,00;3816,610;1428,981;'01_03_14_08_b6_00_03_01_f4_00_37_00_13_00_47_03_36_00_3a_3c_a2_00_15_cd_f5_;0
2024-04-30 14:11:16;0,055;0,822;0,019;0,071;0,300;222,90;49,90;3816,611;1417,075;'01_03_14_08_b5_00_03_01_f3_00_37_00_13_00_47_03_36_00_3a_3c_a3_00_15_9f_73_;0
2024-04-30 14:12:18;0,055;0,820;0,019;0,071;0,300;223,40;50,00;3816,612;1383,781;'01_03_14_08_ba_00_03_01_f4_00_37_00_13_00_47_03_34_00_3a_3c_a4_00_15_1d_65_;0
2024-04-30 14:13:19;0,055;0,832;0,017;0,070;0,300;220,10;49,90;3816,613;1439,243;'01_03_14_08_99_00_03_01_f3_00_37_00_11_00_46_03_40_00_3a_3c_a5_00_15_f6_0b_;0
2024-04-30 14:14:26;0,055;0,833;0,017;0,069;0,300;219,90;50,00;3816,614;1388,496;'01_03_14_08_97_00_03_01_f4_00_37_00_11_00_45_03_41_00_3a_3c_a6_00_15_2f_d0_;0
2024-04-30 14:15:27;0,055;0,833;0,017;0,069;0,300;219,90;49,90;3816,615;1390,866;'01_03_14_08_97_00_03_01_f3_00_37_00_11_00_45_03_41_00_3a_3c_a7_00_15_39_12_;0
2024-04-30 14:16:28;0,055;0,828;0,018;0,070;0,300;221,20;50,00;3816,615;1426,403;'01_03_14_08_a4_00_03_01_f4_00_37_00_12_00_46_03_3c_00_3a_3c_a7_00_15_c3_e3_;0
2024-04-30 14:17:29;0,055;0,830;0,017;0,070;0,300;220,70;50,00;3816,616;1390,149;'01_03_14_08_9f_00_03_01_f4_00_37_00_11_00_46_03_3e_00_3a_3c_a8_00_15_36_45_;0
2024-04-30 14:18:31;0,055;0,829;0,018;0,070;0,300;221,10;49,90;3816,617;1392,790;'01_03_14_08_a3_00_03_01_f3_00_37_00_12_00_46_03_3d_00_3a_3c_a9_00_15_40_96_;0
2024-04-30 14:19:32;0,056;0,846;0,017;0,071;0,300;220,60;49,90;3816,618;1410,339;'01_03_14_08_9e_00_03_01_f3_00_38_00_11_00_47_03_4e_00_3a_3c_aa_00_15_85_23_;0
2024-04-30 14:20:34;0,055;0,833;0,017;0,070;0,300;220,00;49,90;3816,619;1424,116;'01_03_14_08_98_00_03_01_f3_00_37_00_11_00_46_03_41_00_3a_3c_ab_00_15_ba_f4_;0
2024-04-30 14:21:40;0,055;0,828;0,018;0,070;0,300;221,30;50,00;3816,620;1413,085;'01_03_14_08_a5_00_03_01_f4_00_37_00_12_00_46_03_3c_00_3a_3c_ac_00_15_8f_dd_;0
2024-04-30 14:22:42;0,055;0,839;0,016;0,069;0,300;218,40;49,90;3816,621;1435,706;'01_03_14_08_88_00_03_01_f3_00_37_00_10_00_45_03_47_00_3a_3c_ad_00_15_e8_3a_;0
2024-04-30 14:23:43;0,055;0,836;0,016;0,069;0,300;219,20;50,00;3816,622;1395,354;'01_03_14_08_90_00_03_01_f4_00_37_00_10_00_45_03_44_00_3a_3c_ae_00_15_4a_9a_;0
2024-04-30 14:24:45;0,055;0,837;0,016;0,069;0,300;218,90;50,00;3816,623;1434,100;'01_03_14_08_8d_00_03_01_f4_00_37_00_10_00_45_03_45_00_3a_3c_af_00_15_e1_f4_;0
2024-04-30 14:25:46;0,055;0,840;0,016;0,069;0,300;218,20;50,00;3816,624;1419,991;'01_03_14_08_86_00_03_01_f4_00_37_00_10_00_45_03_48_00_3a_3c_b0_00_15_aa_d7_;0
2024-04-30 14:26:53;0,055;0,833;0,017;0,069;0,300;219,90;50,00;3816,625;1417,172;'01_03_14_08_97_00_03_01_f4_00_37_00_11_00_45_03_41_00_3a_3c_b1_00_15_9f_d4_;0
2024-04-30 14:27:54;0,055;0,833;0,016;0,070;0,300;219,90;50,00;3816,626;1408,984;'01_03_14_08_97_00_03_01_f4_00_37_00_10_00_46_03_41_00_3a_3c_b2_00_15_7f_d8_;0
2024-04-30 14:28:55;0,055;0,830;0,018;0,070;0,300;220,80;50,00;3816,627;1397,015;'01_03_14_08_a0_00_03_01_f4_00_37_00_12_00_46_03_3e_00_3a_3c_b3_00_15_51_17_;0
2024-04-30 14:29:56;0,055;0,832;0,017;0,070;0,300;220,20;50,00;3816,628;1418,568;'01_03_14_08_9a_00_03_01_f4_00_37_00_11_00_46_03_40_00_3a_3c_b4_00_15_a5_48_;0
2024-04-30 14:30:58;0,055;0,827;0,018;0,070;0,300;221,50;50,00;3816,629;1397,090;'01_03_14_08_a7_00_03_01_f4_00_37_00_12_00_46_03_3b_00_3a_3c_b5_00_15_51_62_;0
2024-04-30 14:32:00;0,055;0,829;0,017;0,070;0,300;220,90;49,90;3816,630;1378,220;'01_03_14_08_a1_00_03_01_f3_00_37_00_11_00_46_03_3d_00_3a_3c_b6_00_15_07_ac_;0
2024-04-30 14:33:07;0,056;0,845;0,017;0,070;0,300;220,90;49,90;3816,631;1389,476;'01_03_14_08_a1_00_03_01_f3_00_38_00_11_00_46_03_4d_00_3a_3c_b7_00_15_33_a4_;0
2024-04-30 14:34:08;0,055;0,832;0,017;0,070;0,300;220,20;49,90;3816,632;1385,033;'01_03_14_08_9a_00_03_01_f3_00_37_00_11_00_46_03_40_00_3a_3c_b8_00_15_22_49_;0
2024-04-30 14:35:10;0,055;0,834;0,017;0,070;0,300;219,70;49,90;3816,633;1378,140;'01_03_14_08_95_00_03_01_f3_00_37_00_11_00_46_03_42_00_3a_3c_b9_00_15_07_5c_;0
2024-04-30 14:36:11;0,055;0,834;0,017;0,070;0,300;219,80;50,00;3816,634;1438,746;'01_03_14_08_96_00_03_01_f4_00_37_00_11_00_46_03_42_00_3a_3c_ba_00_15_f4_1a_;0
2024-04-30 14:37:12;0,055;0,831;0,018;0,071;0,300;220,50;50,00;3816,635;1420,332;'01_03_14_08_9d_00_03_01_f4_00_37_00_12_00_47_03_3f_00_3a_3c_bb_00_15_ac_2c_;0
2024-04-30 14:38:13;0,055;0,832;0,017;0,070;0,300;220,10;50,00;3816,636;1401,038;'01_03_14_08_99_00_03_01_f4_00_37_00_11_00_46_03_40_00_3a_3c_bc_00_15_60_ce_;0
2024-04-30 14:39:14;0,055;0,833;0,017;0,070;0,300;219,90;50,00;3816,637;1395,495;'01_03_14_08_97_00_03_01_f4_00_37_00_11_00_46_03_41_00_3a_3c_bd_00_15_4b_27_;0
2024-04-30 14:40:20;0,055;0,833;0,017;0,070;0,300;220,00;50,00;3816,638;1436,722;'01_03_14_08_98_00_03_01_f4_00_37_00_11_00_46_03_41_00_3a_3c_be_00_15_ec_32_;0
2024-04-30 14:41:22;0,055;0,832;0,017;0,070;0,300;220,20;50,00;3816,639;1430,666;'01_03_14_08_9a_00_03_01_f4_00_37_00_11_00_46_03_40_00_3a_3c_bf_00_15_d4_8a_;0
2024-04-30 14:43:14;0,055;0,832;0,017;0,070;0,300;220,10;50,00;3816,640;1417,494;'01_03_14_08_99_00_03_01_f4_00_37_00_11_00_46_03_40_00_3a_3c_c0_00_15_a1_16_;0
2024-04-30 14:44:16;0,055;0,839;0,016;0,069;0,300;218,50;49,90;3816,641;1381,851;'01_03_14_08_89_00_03_01_f3_00_37_00_10_00_45_03_47_00_3a_3c_c1_00_15_15_db_;0
2024-04-30 14:45:18;0,055;0,832;0,017;0,070;0,300;220,10;50,00;3816,642;1376,470;'01_03_14_08_99_00_03_01_f4_00_37_00_11_00_46_03_40_00_3a_3c_c2_00_15_00_d6_;0
2024-04-30 14:46:19;0,055;0,828;0,017;0,071;0,300;221,20;50,00;3816,643;1409,256;'01_03_14_08_a4_00_03_01_f4_00_37_00_11_00_47_03_3c_00_3a_3c_c3_00_15_80_e8_;0
2024-04-30 14:47:20;0,056;0,838;0,019;0,071;0,300;222,70;50,00;3816,644;1410,286;'01_03_14_08_b3_00_03_01_f4_00_38_00_13_00_47_03_46_00_3a_3c_c4_00_15_84_ee_;0
2024-04-30 14:48:22;0,055;0,830;0,017;0,070;0,300;220,80;50,00;3816,645;1425,289;'01_03_14_08_a0_00_03_01_f4_00_37_00_11_00_46_03_3e_00_3a_3c_c5_00_15_bf_89_;0
2024-04-30 14:49:29;0,055;0,836;0,016;0,070;0,300;219,10;50,00;3816,646;1395,808;'01_03_14_08_8f_00_03_01_f4_00_37_00_10_00_46_03_44_00_3a_3c_c6_00_15_4c_60_;0
2024-04-30 14:50:30;0,055;0,828;0,018;0,071;0,300;221,30;49,90;3816,647;1422,483;'01_03_14_08_a5_00_03_01_f3_00_37_00_12_00_47_03_3c_00_3a_3c_c7_00_15_b4_93_;0
2024-04-30 14:51:31;0,055;0,830;0,017;0,070;0,300;220,70;50,00;3816,648;1390,171;'01_03_14_08_9f_00_03_01_f4_00_37_00_11_00_46_03_3e_00_3a_3c_c8_00_15_36_5b_;0
2024-04-30 14:52:38;0,055;0,831;0,017;0,070;0,300;220,40;49,90;3816,649;1405,981;'01_03_14_08_9c_00_03_01_f3_00_37_00_11_00_46_03_3f_00_3a_3c_c9_00_15_74_1d_;0
2024-04-30 14:53:40;0,055;0,827;0,018;0,071;0,300;221,50;49,90;3816,650;1387,048;'01_03_14_08_a7_00_03_01_f3_00_37_00_12_00_47_03_3b_00_3a_3c_ca_00_15_2a_28_;0
2024-04-30 14:54:41;0,055;0,831;0,016;0,070;0,300;220,40;50,00;3816,651;1414,691;'01_03_14_08_9c_00_03_01_f4_00_37_00_10_00_46_03_3f_00_3a_3c_cb_00_15_96_23_;0
2024-04-30 14:55:43;0,055;0,829;0,017;0,070;0,300;221,00;49,90;3816,652;1401,393;'01_03_14_08_a2_00_03_01_f3_00_37_00_11_00_46_03_3d_00_3a_3c_cc_00_15_62_31_;0
2024-04-30 14:56:45;0,055;0,824;0,018;0,070;0,300;222,40;49,90;3816,653;1430,734;'01_03_14_08_b0_00_03_01_f3_00_37_00_12_00_46_03_38_00_3a_3c_cd_00_15_d4_ce_;0
2024-04-30 14:57:46;0,055;0,821;0,019;0,071;0,300;223,20;50,00;3816,654;1397,761;'01_03_14_08_b8_00_03_01_f4_00_37_00_13_00_47_03_35_00_3a_3c_ce_00_15_54_01_;0
2024-04-30 14:58:53;0,055;0,822;0,018;0,071;0,300;223,00;50,00;3816,655;1398,996;'01_03_14_08_b6_00_03_01_f4_00_37_00_12_00_47_03_36_00_3a_3c_cf_00_15_58_d4_;0
2024-04-30 14:59:54;0,055;0,822;0,018;0,071;0,300;222,80;50,00;3816,656;1380,522;'01_03_14_08_b4_00_03_01_f4_00_37_00_12_00_47_03_36_00_3a_3c_d0_00_15_10_aa_;0
2024-04-30 15:00:56;0,055;0,819;0,018;0,071;0,300;223,60;50,00;3816,657;1439,243;'01_03_14_08_bc_00_03_01_f4_00_37_00_12_00_47_03_33_00_3a_3c_d1_00_15_f6_0b_;0
2024-04-30 15:01:57;0,055;0,822;0,018;0,071;0,300;223,00;50,00;3816,658;1427,666;'01_03_14_08_b6_00_03_01_f4_00_37_00_12_00_47_03_36_00_3a_3c_d2_00_15_c8_d2_;0
2024-04-30 15:02:59;0,055;0,825;0,017;0,070;0,300;222,10;50,00;3816,659;1377,824;'01_03_14_08_ad_00_03_01_f4_00_37_00_11_00_46_03_39_00_3a_3c_d3_00_15_06_20_;0
2024-04-30 15:04:06;0,055;0,830;0,016;0,070;0,300;220,80;50,00;3816,660;1436,528;'01_03_14_08_a0_00_03_01_f4_00_37_00_10_00_46_03_3e_00_3a_3c_d4_00_15_eb_70_;0
2024-04-30 15:05:06;0,055;0,829;0,016;0,070;0,300;220,90;50,00;3816,660;1435,020;'01_03_14_08_a1_00_03_01_f4_00_37_00_10_00_46_03_3d_00_3a_3c_d4_00_15_e5_8c_;0
2024-04-30 15:06:08;0,055;0,831;0,016;0,070;0,300;220,60;50,00;3816,661;1413,021;'01_03_14_08_9e_00_03_01_f4_00_37_00_10_00_46_03_3f_00_3a_3c_d5_00_15_8f_9d_;0
2024-04-30 15:07:10;0,055;0,834;0,016;0,069;0,300;219,80;50,00;3816,662;1385,483;'01_03_14_08_96_00_03_01_f4_00_37_00_10_00_45_03_42_00_3a_3c_d6_00_15_24_0b_;0
2024-04-30 15:08:11;0,054;0,819;0,016;0,069;0,300;219,70;50,00;3816,663;1397,257;'01_03_14_08_95_00_03_01_f4_00_36_00_10_00_45_03_33_00_3a_3c_d7_00_15_52_09_;0
2024-04-30 15:09:13;0,055;0,826;0,017;0,070;0,300;221,70;50,00;3816,664;1422,802;'01_03_14_08_a9_00_03_01_f4_00_37_00_11_00_46_03_3a_00_3a_3c_d8_00_15_b5_d2_;0
2024-04-30 15:10:19;0,055;0,823;0,018;0,070;0,300;222,50;50,00;3816,665;1380,660;'01_03_14_08_b1_00_03_01_f4_00_37_00_12_00_46_03_37_00_3a_3c_d9_00_15_11_34_;0
2024-04-30 15:11:20;0,055;0,828;0,018;0,070;0,300;221,20;50,00;3816,666;1397,755;'01_03_14_08_a4_00_03_01_f4_00_37_00_12_00_46_03_3c_00_3a_3c_da_00_15_53_fb_;0
2024-04-30 15:12:21;0,054;0,814;0,017;0,069;0,300;220,90;50,00;3816,667;1435,075;'01_03_14_08_a1_00_03_01_f4_00_36_00_11_00_45_03_2e_00_3a_3c_db_00_15_e5_c3_;0
2024-04-30 15:13:22;0,055;0,831;0,017;0,070;0,300;220,60;50,00;3816,668;1399,651;'01_03_14_08_9e_00_03_01_f4_00_37_00_11_00_46_03_3f_00_3a_3c_dc_00_15_5b_63_;0
2024-04-30 15:14:23;0,054;0,818;0,016;0,069;0,300;220,00;50,00;3816,669;1395,814;'01_03_14_08_98_00_03_01_f4_00_36_00_10_00_45_03_32_00_3a_3c_dd_00_15_4c_66_;0
2024-04-30 15:15:24;0,055;0,835;0,017;0,070;0,300;219,40;49,90;3816,670;1381,175;'01_03_14_08_92_00_03_01_f3_00_37_00_11_00_46_03_43_00_3a_3c_de_00_15_13_37_;0
2024-04-30 15:16:25;0,054;0,818;0,017;0,069;0,300;219,90;50,00;3816,671;1424,975;'01_03_14_08_97_00_03_01_f4_00_36_00_11_00_45_03_32_00_3a_3c_df_00_15_be_4f_;0
2024-04-30 15:17:27;0,055;0,837;0,016;0,069;0,300;218,80;50,00;3816,672;1437,151;'01_03_14_08_8c_00_03_01_f4_00_37_00_10_00_45_03_45_00_3a_3c_e0_00_15_ed_df_;0
2024-04-30 15:18:34;0,054;0,821;0,015;0,069;0,300;219,20;50,00;3816,673;1408,031;'01_03_14_08_90_00_03_01_f4_00_36_00_0f_00_45_03_35_00_3a_3c_e1_00_15_7c_1f_;0
2024-04-30 15:19:35;0,055;0,832;0,017;0,070;0,300;220,30;50,00;3816,674;1407,140;'01_03_14_08_9b_00_03_01_f4_00_37_00_11_00_46_03_40_00_3a_3c_e2_00_15_78_a4_;0
2024-04-30 15:20:36;0,054;0,815;0,017;0,069;0,300;220,60;50,00;3816,675;1404,127;'01_03_14_08_9e_00_03_01_f4_00_36_00_11_00_45_03_2f_00_3a_3c_e3_00_15_6c_df_;0
2024-04-30 15:21:37;0,054;0,819;0,016;0,069;0,300;219,70;50,00;3816,676;1417,734;'01_03_14_08_95_00_03_01_f4_00_36_00_10_00_45_03_33_00_3a_3c_e4_00_15_a2_06_;0
2024-04-30 15:22:39;0,054;0,821;0,016;0,069;0,300;219,00;50,00;3816,677;1439,520;'01_03_14_08_8e_00_03_01_f4_00_36_00_10_00_45_03_35_00_3a_3c_e5_00_15_f7_20_;0
2024-04-30 15:23:40;0,055;0,833;0,017;0,069;0,300;220,00;49,90;3816,678;1392,147;'01_03_14_08_98_00_03_01_f3_00_37_00_11_00_45_03_41_00_3a_3c_e6_00_15_3e_13_;0
2024-04-30 15:24:41;0,055;0,834;0,017;0,070;0,300;219,80;49,90;3816,679;1385,162;'01_03_14_08_96_00_03_01_f3_00_37_00_11_00_46_03_42_00_3a_3c_e7_00_15_22_ca_;0
2024-04-30 15:25:48;0,055;0,832;0,017;0,069;0,300;220,10;49,90;3816,680;1405,676;'01_03_14_08_99_00_03_01_f3_00_37_00_11_00_45_03_40_00_3a_3c_e8_00_15_72_ec_;0
2024-04-30 15:26:49;0,055;0,837;0,016;0,069;0,300;219,00;49,90;3816,681;1377,127;'01_03_14_08_8e_00_03_01_f3_00_37_00_10_00_45_03_45_00_3a_3c_e9_00_15_03_67_;0
2024-04-30 15:27:51;0,055;0,829;0,018;0,070;0,300;221,10;50,00;3816,681;1377,856;'01_03_14_08_a3_00_03_01_f4_00_37_00_12_00_46_03_3d_00_3a_3c_e9_00_15_06_40_;0
2024-04-30 15:28:52;0,056;0,831;0,020;0,072;0,300;224,50;50,00;3816,682;1410,535;'01_03_14_08_c5_00_03_01_f4_00_38_00_14_00_48_03_3f_00_3a_3c_ea_00_15_85_e7_;0
2024-04-30 15:29:58;0,055;0,816;0,020;0,071;0,300;224,50;50,00;3816,683;1408,728;'01_03_14_08_c5_00_03_01_f4_00_37_00_14_00_47_03_30_00_3a_3c_eb_00_15_7e_d8_;0
2024-04-30 15:31:00;0,055;0,825;0,018;0,070;0,300;222,10;50,00;3816,684;1390,952;'01_03_14_08_ad_00_03_01_f4_00_37_00_12_00_46_03_39_00_3a_3c_ec_00_15_39_68_;0
2024-04-30 15:32:02;0,055;0,828;0,018;0,070;0,300;221,30;49,90;3816,685;1415,371;'01_03_14_08_a5_00_03_01_f3_00_37_00_12_00_46_03_3c_00_3a_3c_ed_00_15_98_cb_;0
2024-04-30 15:33:03;0,055;0,829;0,018;0,071;0,300;221,00;49,90;3816,686;1425,647;'01_03_14_08_a2_00_03_01_f3_00_37_00_12_00_47_03_3d_00_3a_3c_ee_00_15_c0_ef_;0
2024-04-30 15:34:09;0,055;0,830;0,017;0,070;0,300;220,70;49,90;3816,687;1425,746;'01_03_14_08_9f_00_03_01_f3_00_37_00_11_00_46_03_3e_00_3a_3c_ef_00_15_c1_52_;0
2024-04-30 15:35:11;0,055;0,829;0,017;0,070;0,300;220,90;50,00;3816,688;1417,595;'01_03_14_08_a1_00_03_01_f4_00_37_00_11_00_46_03_3d_00_3a_3c_f0_00_15_a1_7b_;0
2024-04-30 15:36:12;0,055;0,829;0,018;0,070;0,300;221,10;49,90;3816,689;1425,733;'01_03_14_08_a3_00_03_01_f3_00_37_00_12_00_46_03_3d_00_3a_3c_f1_00_15_c1_45_;0
2024-04-30 15:37:13;0,055;0,829;0,017;0,070;0,300;221,00;49,90;3816,690;1377,277;'01_03_14_08_a2_00_03_01_f3_00_37_00_11_00_46_03_3d_00_3a_3c_f2_00_15_03_fd_;0
2024-04-30 15:38:16;0,055;0,832;0,017;0,070;0,300;220,30;50,00;3816,691;1386,657;'01_03_14_08_9b_00_03_01_f4_00_37_00_11_00_46_03_40_00_3a_3c_f3_00_15_28_a1_;0
2024-04-30 15:39:22;0,054;0,820;0,016;0,069;0,300;219,40;49,90;3816,692;1386,357;'01_03_14_08_92_00_03_01_f3_00_36_00_10_00_45_03_34_00_3a_3c_f4_00_15_27_75_;0
