Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-30 15:40:24;0,055;0,834;0,017;0,070;0,300;219,60;50,00;3816,693;1424,501;'01_03_14_08_94_00_03_01_f4_00_37_00_11_00_46_03_42_00_3a_3c_f5_00_15_bc_75_;0
2024-04-30 15:41:25;0,054;0,824;0,016;0,069;0,300;218,40;49,90;3816,694;1381,807;'01_03_14_08_88_00_03_01_f3_00_36_00_10_00_45_03_38_00_3a_3c_f6_00_15_15_af_;0
2024-04-30 15:43:17;0,055;0,830;0,017;0,070;0,300;220,70;50,00;3816,696;1390,164;'01_03_14_08_9f_00_03_01_f4_00_37_00_11_00_46_03_3e_00_3a_3c_f8_00_15_36_54_;0
2024-04-30 15:44:19;0,055;0,831;0,017;0,070;0,300;220,60;50,00;3816,697;1395,368;'01_03_14_08_9e_00_03_01_f4_00_37_00_11_00_46_03_3f_00_3a_3c_f9_00_15_4a_a8_;0
2024-04-30 15:45:20;0,054;0,816;0,017;0,070;0,300;220,40;50,00;3816,698;1392,273;'01_03_14_08_9c_00_03_01_f4_00_36_00_11_00_46_03_30_00_3a_3c_fa_00_15_3e_91_;0
2024-04-30 15:46:22;0,055;0,834;0,017;0,070;0,300;219,60;50,00;3816,699;1433,014;'01_03_14_08_94_00_03_01_f4_00_37_00_11_00_46_03_42_00_3a_3c_fb_00_15_dd_b6_;0
2024-04-30 15:47:24;0,055;0,830;0,017;0,070;0,300;220,70;50,00;3816,699;1427,028;'01_03_14_08_9f_00_03_01_f4_00_37_00_11_00_46_03_3e_00_3a_3c_fb_00_15_c6_54_;0
2024-04-30 15:48:30;0,055;0,821;0,019;0,071;0,300;223,20;50,00;3816,700;1439,182;'01_03_14_08_b8_00_03_01_f4_00_37_00_13_00_47_03_35_00_3a_3c_fc_00_15_f5_ce_;0
2024-04-30 15:49:31;0,055;0,826;0,017;0,070;0,300;221,90;50,00;3816,701;1432,993;'01_03_14_08_ab_00_03_01_f4_00_37_00_11_00_46_03_3a_00_3a_3c_fd_00_15_dd_a1_;0
2024-04-30 15:50:33;0,055;0,823;0,019;0,071;0,300;222,50;50,00;3816,702;1419,347;'01_03_14_08_b1_00_03_01_f4_00_37_00_13_00_47_03_37_00_3a_3c_fe_00_15_a8_53_;0
2024-04-30 15:51:40;0,055;0,831;0,016;0,070;0,300;220,50;50,00;3816,703;1436,177;'01_03_14_08_9d_00_03_01_f4_00_37_00_10_00_46_03_3f_00_3a_3c_ff_00_15_ea_11_;0
2024-04-30 15:52:41;0,055;0,828;0,018;0,070;0,300;221,40;50,00;3816,704;1378,884;'01_03_14_08_a6_00_03_01_f4_00_37_00_12_00_46_03_3c_00_3a_3d_00_00_15_0a_44_;0
2024-04-30 15:53:43;0,056;0,839;0,018;0,071;0,300;222,40;50,00;3816,705;1426,775;'01_03_14_08_b0_00_03_01_f4_00_38_00_12_00_47_03_47_00_3a_3d_01_00_15_c5_57_;0
2024-04-30 15:54:45;0,055;0,824;0,018;0,071;0,300;222,30;50,00;3816,706;1391,689;'01_03_14_08_af_00_03_01_f4_00_37_00_12_00_47_03_38_00_3a_3d_02_00_15_3c_49_;0
2024-04-30 15:55:47;0,056;0,838;0,018;0,071;0,300;222,50;50,00;3816,707;1395,115;'01_03_14_08_b1_00_03_01_f4_00_38_00_12_00_47_03_46_00_3a_3d_03_00_15_49_ab_;0
2024-04-30 15:56:53;0,056;0,829;0,020;0,072;0,300;224,90;49,90;3816,708;1414,077;'01_03_14_08_c9_00_03_01_f3_00_38_00_14_00_48_03_3d_00_3a_3d_04_00_15_93_bd_;0
2024-04-30 15:57:54;0,056;0,834;0,019;0,072;0,300;223,70;50,00;3816,709;1423,927;'01_03_14_08_bd_00_03_01_f4_00_38_00_13_00_48_03_42_00_3a_3d_05_00_15_ba_37_;0
2024-04-30 15:58:56;0,056;0,833;0,020;0,072;0,300;223,90;50,00;3816,710;1383,163;'01_03_14_08_bf_00_03_01_f4_00_38_00_14_00_48_03_41_00_3a_3d_06_00_15_1a_fb_;0
2024-04-30 15:59:57;0,055;0,819;0,019;0,071;0,300;223,80;50,00;3816,711;1403,723;'01_03_14_08_be_00_03_01_f4_00_37_00_13_00_47_03_33_00_3a_3d_07_00_15_6b_4b_;0
2024-04-30 16:00:59;0,055;0,821;0,018;0,072;0,300;223,30;50,00;3816,712;1428,784;'01_03_14_08_b9_00_03_01_f4_00_37_00_12_00_48_03_35_00_3a_3d_08_00_15_cd_30_;0
2024-04-30 16:02:06;0,056;0,825;0,021;0,073;0,300;226,20;50,00;3816,713;1415,686;'01_03_14_08_d6_00_03_01_f4_00_38_00_15_00_49_03_39_00_3a_3d_09_00_15_9a_06_;0
2024-04-30 16:03:07;0,055;0,815;0,019;0,072;0,300;224,90;50,00;3816,714;1411,334;'01_03_14_08_c9_00_03_01_f4_00_37_00_13_00_48_03_2f_00_3a_3d_0a_00_15_89_06_;0
2024-04-30 16:04:09;0,055;0,816;0,019;0,072;0,300;224,60;50,00;3816,715;1401,106;'01_03_14_08_c6_00_03_01_f4_00_37_00_13_00_48_03_30_00_3a_3d_0b_00_15_61_12_;0
2024-04-30 16:05:10;0,055;0,815;0,019;0,072;0,300;224,70;50,00;3816,716;1377,262;'01_03_14_08_c7_00_03_01_f4_00_37_00_13_00_48_03_2f_00_3a_3d_0c_00_15_03_ee_;0
2024-04-30 16:06:17;0,055;0,823;0,018;0,071;0,300;222,60;50,00;3816,717;1382,692;'01_03_14_08_b2_00_03_01_f4_00_37_00_12_00_47_03_37_00_3a_3d_0d_00_15_19_24_;0
2024-04-30 16:07:19;0,055;0,829;0,017;0,070;0,300;220,90;50,00;3816,718;1425,783;'01_03_14_08_a1_00_03_01_f4_00_37_00_11_00_46_03_3d_00_3a_3d_0e_00_15_c1_77_;0
2024-04-30 16:08:20;0,055;0,832;0,017;0,070;0,300;220,30;50,00;3816,719;1436,013;'01_03_14_08_9b_00_03_01_f4_00_37_00_11_00_46_03_40_00_3a_3d_0f_00_15_e9_6d_;0
2024-04-30 16:09:21;0,055;0,822;0,018;0,071;0,300;222,80;50,00;3816,720;1380,714;'01_03_14_08_b4_00_03_01_f4_00_37_00_12_00_47_03_36_00_3a_3d_10_00_15_11_6a_;0
2024-04-30 16:10:23;0,055;0,819;0,019;0,071;0,300;223,60;50,00;3816,721;1438,519;'01_03_14_08_bc_00_03_01_f4_00_37_00_13_00_47_03_33_00_3a_3d_11_00_15_f3_37_;0
2024-04-30 16:11:24;0,056;0,830;0,020;0,072;0,300;224,70;50,00;3816,722;1404,050;'01_03_14_08_c7_00_03_01_f4_00_38_00_14_00_48_03_3e_00_3a_3d_12_00_15_6c_92_;0
2024-04-30 16:12:32;0,055;0,826;0,018;0,071;0,300;221,80;49,90;3816,723;1426,498;'01_03_14_08_aa_00_03_01_f3_00_37_00_12_00_47_03_3a_00_3a_3d_13_00_15_c4_42_;0
2024-04-30 16:13:34;0,055;0,826;0,018;0,070;0,300;221,70;49,90;3816,724;1391,703;'01_03_14_08_a9_00_03_01_f3_00_37_00_12_00_46_03_3a_00_3a_3d_14_00_15_3c_57_;0
2024-04-30 16:14:35;0,055;0,823;0,019;0,071;0,300;222,60;49,90;3816,725;1432,285;'01_03_14_08_b2_00_03_01_f3_00_37_00_13_00_47_03_37_00_3a_3d_15_00_15_da_dd_;0
2024-04-30 16:15:42;0,055;0,816;0,020;0,072;0,300;224,60;50,00;3816,726;1436,512;'01_03_14_08_c6_00_03_01_f4_00_37_00_14_00_48_03_30_00_3a_3d_16_00_15_eb_60_;0
2024-04-30 16:16:43;0,055;0,819;0,019;0,071;0,300;223,80;49,90;3816,727;1387,916;'01_03_14_08_be_00_03_01_f3_00_37_00_13_00_47_03_33_00_3a_3d_17_00_15_2d_8c_;0
2024-04-30 16:17:45;0,054;0,808;0,019;0,070;0,300;222,70;50,00;3816,728;1429,552;'01_03_14_08_b3_00_03_01_f4_00_36_00_13_00_46_03_28_00_3a_3d_18_00_15_d0_30_;0
2024-04-30 16:18:46;0,054;0,818;0,017;0,069;0,300;219,90;49,90;3816,729;1382,540;'01_03_14_08_97_00_03_01_f3_00_36_00_11_00_45_03_32_00_3a_3d_19_00_15_18_8c_;0
2024-04-30 16:19:47;0,055;0,828;0,018;0,070;0,300;221,20;49,90;3816,730;1381,689;'01_03_14_08_a4_00_03_01_f3_00_37_00_12_00_46_03_3c_00_3a_3d_1a_00_15_15_39_;0
2024-04-30 16:20:55;0,055;0,829;0,018;0,070;0,300;221,10;49,90;3816,730;1421,453;'01_03_14_08_a3_00_03_01_f3_00_37_00_12_00_46_03_3d_00_3a_3d_1a_00_15_b0_8d_;0
2024-04-30 16:21:56;0,055;0,825;0,019;0,071;0,300;222,20;50,00;3816,732;1406,351;'01_03_14_08_ae_00_03_01_f4_00_37_00_13_00_47_03_39_00_3a_3d_1c_00_15_75_8f_;0
2024-04-30 16:22:57;0,055;0,827;0,018;0,071;0,300;221,50;49,90;3816,732;1428,012;'01_03_14_08_a7_00_03_01_f3_00_37_00_12_00_47_03_3b_00_3a_3d_1c_00_15_ca_2c_;0
2024-04-30 16:23:57;0,055;0,828;0,018;0,070;0,300;221,40;49,90;3816,733;1432,896;'01_03_14_08_a6_00_03_01_f3_00_37_00_12_00_46_03_3c_00_3a_3d_1d_00_15_dd_40_;0
2024-04-30 16:24:59;0,055;0,832;0,017;0,070;0,300;220,30;49,90;3816,734;1441,386;'01_03_14_08_9b_00_03_01_f3_00_37_00_11_00_46_03_40_00_3a_3d_1e_00_15_fe_6a_;0
2024-04-30 16:26:00;0,055;0,830;0,018;0,070;0,300;220,80;49,90;3816,735;1431,496;'01_03_14_08_a0_00_03_01_f3_00_37_00_12_00_46_03_3e_00_3a_3d_1f_00_15_d7_c8_;0
2024-04-30 16:27:02;0,055;0,831;0,018;0,071;0,300;220,60;50,00;3816,736;1415,291;'01_03_14_08_9e_00_03_01_f4_00_37_00_12_00_47_03_3f_00_3a_3d_20_00_15_98_7b_;0
2024-04-30 16:28:08;0,054;0,815;0,017;0,070;0,300;220,60;49,90;3816,737;1417,005;'01_03_14_08_9e_00_03_01_f3_00_36_00_11_00_46_03_2f_00_3a_3d_21_00_15_9f_2d_;0
2024-04-30 16:29:10;0,055;0,830;0,018;0,070;0,300;220,80;49,90;3816,738;1394,180;'01_03_14_08_a0_00_03_01_f3_00_37_00_12_00_46_03_3e_00_3a_3d_22_00_15_46_04_;0
2024-04-30 16:30:12;0,055;0,832;0,017;0,070;0,300;220,30;49,90;3816,739;1404,838;'01_03_14_08_9b_00_03_01_f3_00_37_00_11_00_46_03_40_00_3a_3d_23_00_15_6f_a6_;0
2024-04-30 16:31:13;0,055;0,827;0,018;0,070;0,300;221,50;50,00;3816,740;1376,627;'01_03_14_08_a7_00_03_01_f4_00_37_00_12_00_46_03_3b_00_3a_3d_24_00_15_01_73_;0
2024-04-30 16:32:20;0,055;0,829;0,018;0,070;0,300;221,10;50,00;3816,741;1427,331;'01_03_14_08_a3_00_03_01_f4_00_37_00_12_00_46_03_3d_00_3a_3d_25_00_15_c7_83_;0
2024-04-30 16:33:22;0,054;0,829;0,015;0,069;0,300;217,10;50,00;3816,742;1397,805;'01_03_14_08_7b_00_03_01_f4_00_36_00_0f_00_45_03_3d_00_3a_3d_26_00_15_54_2d_;0
2024-04-30 16:34:23;0,054;0,827;0,015;0,068;0,300;217,50;50,00;3816,743;1417,037;'01_03_14_08_7f_00_03_01_f4_00_36_00_0f_00_44_03_3b_00_3a_3d_27_00_15_9f_4d_;0
2024-04-30 16:35:25;0,054;0,826;0,015;0,069;0,300;217,80;50,00;3816,744;1437,606;'01_03_14_08_82_00_03_01_f4_00_36_00_0f_00_45_03_3a_00_3a_3d_28_00_15_ef_a6_;0
2024-04-30 16:36:26;0,054;0,826;0,016;0,068;0,300;217,80;50,00;3816,745;1431,330;'01_03_14_08_82_00_03_01_f4_00_36_00_10_00_44_03_3a_00_3a_3d_29_00_15_d7_22_;0
2024-04-30 16:37:27;0,054;0,824;0,016;0,068;0,300;218,20;50,00;3816,746;1439,186;'01_03_14_08_86_00_03_01_f4_00_36_00_10_00_44_03_38_00_3a_3d_2a_00_15_f5_d2_;0
2024-04-30 16:38:34;0,055;0,835;0,017;0,070;0,300;219,40;50,00;3816,747;1394,171;'01_03_14_08_92_00_03_01_f4_00_37_00_11_00_46_03_43_00_3a_3d_2b_00_15_45_fb_;0
2024-04-30 16:39:36;0,055;0,833;0,017;0,070;0,300;219,90;49,90;3816,748;1399,860;'01_03_14_08_97_00_03_01_f3_00_37_00_11_00_46_03_41_00_3a_3d_2c_00_15_5c_34_;0
2024-04-30 16:40:37;0,055;0,835;0,017;0,069;0,300;219,50;49,90;3816,749;1428,468;'01_03_14_08_93_00_03_01_f3_00_37_00_11_00_45_03_43_00_3a_3d_2d_00_15_cb_f4_;0
2024-04-30 16:41:39;0,055;0,832;0,017;0,070;0,300;220,20;49,90;3816,750;1426,329;'01_03_14_08_9a_00_03_01_f3_00_37_00_11_00_46_03_40_00_3a_3d_2e_00_15_c3_99_;0
2024-04-30 16:43:20;0,054;0,820;0,016;0,069;0,300;219,30;49,90;3816,751;1381,110;'01_03_14_08_91_00_03_01_f3_00_36_00_10_00_45_03_34_00_3a_3d_2f_00_15_12_f6_;0
2024-04-30 16:44:21;0,054;0,820;0,016;0,069;0,300;219,30;49,90;3816,752;1385,264;'01_03_14_08_91_00_03_01_f3_00_36_00_10_00_45_03_34_00_3a_3d_30_00_15_23_30_;0
2024-04-30 16:45:22;0,054;0,817;0,017;0,069;0,300;220,20;50,00;3816,753;1425,963;'01_03_14_08_9a_00_03_01_f4_00_36_00_11_00_45_03_31_00_3a_3d_31_00_15_c2_2b_;0
2024-04-30 16:46:24;0,055;0,832;0,017;0,070;0,300;220,20;49,90;3816,754;1376,863;'01_03_14_08_9a_00_03_01_f3_00_37_00_11_00_46_03_40_00_3a_3d_32_00_15_02_5f_;0
2024-04-30 16:47:26;0,055;0,826;0,018;0,070;0,300;221,80;49,90;3816,755;1427,480;'01_03_14_08_aa_00_03_01_f3_00_37_00_12_00_46_03_3a_00_3a_3d_33_00_15_c8_18_;0
2024-04-30 16:48:32;0,055;0,823;0,019;0,071;0,300;222,70;50,00;3816,756;1437,737;'01_03_14_08_b3_00_03_01_f4_00_37_00_13_00_47_03_37_00_3a_3d_34_00_15_f0_29_;0
2024-04-30 16:49:34;0,055;0,821;0,019;0,071;0,300;223,20;50,00;3816,757;1385,484;'01_03_14_08_b8_00_03_01_f4_00_37_00_13_00_47_03_35_00_3a_3d_35_00_15_24_0c_;0
2024-04-30 16:50:35;0,055;0,837;0,016;0,069;0,300;219,00;50,00;3816,758;1406,051;'01_03_14_08_8e_00_03_01_f4_00_37_00_10_00_45_03_45_00_3a_3d_36_00_15_74_63_;0
2024-04-30 16:51:36;0,054;0,826;0,016;0,069;0,300;217,70;49,90;3816,759;1423,858;'01_03_14_08_81_00_03_01_f3_00_36_00_10_00_45_03_3a_00_3a_3d_37_00_15_b9_f2_;0
2024-04-30 16:52:37;0,055;0,832;0,017;0,070;0,300;220,20;49,90;3816,760;1385,053;'01_03_14_08_9a_00_03_01_f3_00_37_00_11_00_46_03_40_00_3a_3d_38_00_15_22_5d_;0
2024-04-30 16:53:44;0,054;0,818;0,017;0,069;0,300;219,90;50,00;3816,761;1400,388;'01_03_14_08_97_00_03_01_f4_00_36_00_11_00_45_03_32_00_3a_3d_39_00_15_5e_44_;0
2024-04-30 16:54:45;0,055;0,832;0,017;0,070;0,300;220,20;49,90;3816,762;1409,949;'01_03_14_08_9a_00_03_01_f3_00_37_00_11_00_46_03_40_00_3a_3d_3a_00_15_83_9d_;0
2024-04-30 16:55:47;0,054;0,819;0,017;0,069;0,300;219,60;50,00;3816,763;1420,032;'01_03_14_08_94_00_03_01_f4_00_36_00_11_00_45_03_33_00_3a_3d_3b_00_15_ab_00_;0
2024-04-30 16:56:48;0,055;0,832;0,017;0,069;0,300;220,10;50,00;3816,764;1405,994;'01_03_14_08_99_00_03_01_f4_00_37_00_11_00_45_03_40_00_3a_3d_3c_00_15_74_2a_;0
2024-04-30 16:57:50;0,054;0,817;0,017;0,069;0,300;220,20;50,00;3816,764;1397,736;'01_03_14_08_9a_00_03_01_f4_00_36_00_11_00_45_03_31_00_3a_3d_3c_00_15_53_e8_;0
2024-04-30 16:58:52;0,054;0,817;0,016;0,069;0,300;220,30;50,00;3816,765;1391,400;'01_03_14_08_9b_00_03_01_f4_00_36_00_10_00_45_03_31_00_3a_3d_3d_00_15_3b_28_;0
2024-04-30 16:59:59;0,054;0,819;0,017;0,069;0,300;219,70;50,00;3816,766;1410,813;'01_03_14_08_95_00_03_01_f4_00_36_00_11_00_45_03_33_00_3a_3d_3e_00_15_86_fd_;0
2024-04-30 17:01:01;0,072;0,818;0,004;0,091;0,400;220,00;50,00;3816,768;1378,219;'01_03_14_08_98_00_04_01_f4_00_48_00_04_00_5b_03_32_00_3a_3d_40_00_15_07_ab_;0
2024-04-30 17:02:03;0,071;0,805;0,000;0,090;0,400;220,30;50,00;3816,769;1407,361;'01_03_14_08_9b_00_04_01_f4_00_47_00_00_00_5a_03_25_00_3a_3d_41_00_15_79_81_;0
2024-04-30 17:03:10;0,071;0,804;0,000;0,090;0,400;220,70;50,00;3816,770;1402,993;'01_03_14_08_9f_00_04_01_f4_00_47_00_00_00_5a_03_24_00_3a_3d_42_00_15_68_71_;0
2024-04-30 17:04:12;0,187;0,837;0,039;0,224;1,000;223,30;50,00;3816,772;1389,684;'01_03_14_08_b9_00_0a_01_f4_00_bb_00_27_00_e0_03_45_00_3a_3d_44_00_15_34_74_;0
2024-04-30 17:05:13;0,194;0,872;0,037;0,234;1,000;222,30;50,00;3816,776;1413,855;'01_03_14_08_af_00_0a_01_f4_00_c2_00_25_00_ea_03_68_00_3a_3d_48_00_15_92_df_;0
2024-04-30 17:06:15;0,197;0,886;0,038;0,237;1,000;222,20;50,00;3816,779;1409,809;'01_03_14_08_ae_00_0a_01_f4_00_c5_00_26_00_ed_03_76_00_3a_3d_4b_00_15_83_11_;0
2024-04-30 17:07:22;0,205;0,836;0,042;0,245;1,100;222,70;49,90;3816,783;1419,255;'01_03_14_08_b3_00_0b_01_f3_00_cd_00_2a_00_f5_03_44_00_3a_3d_4f_00_15_a7_f7_;0
2024-04-30 17:08:23;0,205;0,839;0,043;0,247;1,100;222,10;50,00;3816,787;1417,605;'01_03_14_08_ad_00_0b_01_f4_00_cd_00_2b_00_f7_03_47_00_3a_3d_53_00_15_a1_85_;0
2024-04-30 17:09:24;0,224;0,843;0,055;0,268;1,200;221,40;49,90;3816,790;1380,318;'01_03_14_08_a6_00_0c_01_f3_00_e0_00_37_01_0c_03_4b_00_3a_3d_56_00_15_0f_de_;0
2024-04-30 17:10:26;0,206;0,853;0,043;0,246;1,100;219,50;50,00;3816,794;1404,472;'01_03_14_08_93_00_0b_01_f4_00_ce_00_2b_00_f6_03_55_00_3a_3d_5a_00_15_6e_38_;0
2024-04-30 17:11:27;0,205;0,842;0,042;0,246;1,100;221,10;50,00;3816,797;1408,771;'01_03_14_08_a3_00_0b_01_f4_00_cd_00_2a_00_f6_03_4a_00_3a_3d_5d_00_15_7f_03_;0
2024-04-30 17:12:29;0,208;0,857;0,043;0,249;1,100;220,40;50,00;3816,801;1436,942;'01_03_14_08_9c_00_0b_01_f4_00_d0_00_2b_00_f9_03_59_00_3a_3d_61_00_15_ed_0e_;0
2024-04-30 17:13:35;0,203;0,833;0,041;0,245;1,100;221,30;49,90;3816,805;1415,670;'01_03_14_08_a5_00_0b_01_f3_00_cb_00_29_00_f5_03_41_00_3a_3d_65_00_15_99_f6_;0
2024-04-30 17:14:36;0,219;0,902;0,049;0,262;1,100;220,50;50,00;3816,809;1377,375;'01_03_14_08_9d_00_0b_01_f4_00_db_00_31_01_06_03_86_00_3a_3d_69_00_15_04_5f_;0
2024-04-30 17:15:38;0,224;0,847;0,051;0,267;1,200;220,20;50,00;3816,813;1381,252;'01_03_14_08_9a_00_0c_01_f4_00_e0_00_33_01_0b_03_4f_00_3a_3d_6d_00_15_13_84_;0
2024-04-30 17:16:39;0,226;0,852;0,052;0,270;1,200;220,80;50,00;3816,817;1413,112;'01_03_14_08_a0_00_0c_01_f4_00_e2_00_34_01_0e_03_54_00_3a_3d_71_00_15_8f_f8_;0
2024-04-30 17:17:41;0,233;0,875;0,057;0,277;1,200;221,80;50,00;3816,820;1398,004;'01_03_14_08_aa_00_0c_01_f4_00_e9_00_39_01_15_03_6b_00_3a_3d_74_00_15_54_f4_;0
2024-04-30 17:18:42;0,209;0,857;0,042;0,251;1,100;221,50;50,00;3816,824;1428,213;'01_03_14_08_a7_00_0b_01_f4_00_d1_00_2a_00_fb_03_59_00_3a_3d_78_00_15_ca_f5_;0
2024-04-30 17:19:48;0,206;0,845;0,041;0,248;1,100;221,60;50,00;3816,828;1423,627;'01_03_14_08_a8_00_0b_01_f4_00_ce_00_29_00_f8_03_4d_00_3a_3d_7c_00_15_b9_0b_;0
2024-04-30 17:20:50;0,220;0,903;0,050;0,263;1,100;221,40;50,00;3816,832;1385,945;'01_03_14_08_a6_00_0b_01_f4_00_dc_00_32_01_07_03_87_00_3a_3d_80_00_15_25_d9_;0
2024-04-30 17:21:51;0,220;0,902;0,050;0,264;1,100;221,70;50,00;3816,835;1430,524;'01_03_14_08_a9_00_0b_01_f4_00_dc_00_32_01_08_03_86_00_3a_3d_83_00_15_d3_fc_;0
2024-04-30 17:22:53;0,218;0,895;0,048;0,261;1,100;221,30;50,00;3816,839;1421,965;'01_03_14_08_a5_00_0b_01_f4_00_da_00_30_01_05_03_7f_00_3a_3d_87_00_15_b2_8d_;0
2024-04-30 17:23:55;0,224;0,841;0,063;0,267;1,200;221,70;50,00;3816,843;1417,315;'01_03_14_08_a9_00_0c_01_f4_00_e0_00_3f_01_0b_03_49_00_3a_3d_8b_00_15_a0_63_;0
2024-04-30 17:24:56;0,205;0,840;0,051;0,244;1,100;221,80;50,00;3816,847;1392,731;'01_03_14_08_aa_00_0b_01_f4_00_cd_00_33_00_f4_03_48_00_3a_3d_8f_00_15_40_5b_;0
2024-04-30 17:26:03;0,202;0,915;0,049;0,241;1,000;220,60;50,00;3816,851;1391,259;'01_03_14_08_9e_00_0a_01_f4_00_ca_00_31_00_f1_03_93_00_3a_3d_93_00_15_3a_9b_;0
2024-04-30 17:27:05;0,199;0,902;0,048;0,238;1,000;220,40;49,90;3816,855;1415,840;'01_03_14_08_9c_00_0a_01_f3_00_c7_00_30_00_ee_03_86_00_3a_3d_97_00_15_9a_a0_;0
2024-04-30 17:28:07;0,199;0,909;0,048;0,238;1,000;218,70;49,90;3816,858;1425,428;'01_03_14_08_8b_00_0a_01_f3_00_c7_00_30_00_ee_03_8d_00_3a_3d_9a_00_15_c0_14_;0
2024-04-30 17:29:09;0,195;0,894;0,044;0,233;1,000;218,00;50,00;3816,861;1434,089;'01_03_14_08_84_00_0a_01_f4_00_c3_00_2c_00_e9_03_7e_00_3a_3d_9d_00_15_e1_e9_;0
2024-04-30 17:30:15;0,195;0,885;0,045;0,234;1,000;220,10;50,00;3816,865;1401,159;'01_03_14_08_99_00_0a_01_f4_00_c3_00_2d_00_ea_03_75_00_3a_3d_a1_00_15_61_47_;0
2024-04-30 17:31:17;0,194;0,882;0,044;0,233;1,000;219,80;50,00;3816,869;1381,342;'01_03_14_08_96_00_0a_01_f4_00_c2_00_2c_00_e9_03_72_00_3a_3d_a5_00_15_13_de_;0
2024-04-30 17:32:18;0,229;0,870;0,060;0,270;1,200;219,10;50,00;3816,872;1421,365;'01_03_14_08_8f_00_0c_01_f4_00_e5_00_3c_01_0e_03_66_00_3a_3d_a8_00_15_b0_35_;0
2024-04-30 17:33:19;0,201;0,916;0,049;0,241;1,000;219,30;50,00;3816,876;1388,161;'01_03_14_08_91_00_0a_01_f4_00_c9_00_31_00_f1_03_94_00_3a_3d_ac_00_15_2e_81_;0
2024-04-30 17:34:20;0,209;0,866;0,055;0,250;1,100;219,30;50,00;3816,879;1398,142;'01_03_14_08_91_00_0b_01_f4_00_d1_00_37_00_fa_03_62_00_3a_3d_af_00_15_55_7e_;0
2024-04-30 17:35:22;0,213;0,881;0,056;0,254;1,100;219,60;50,00;3816,883;1406,693;'01_03_14_08_94_00_0b_01_f4_00_d5_00_38_00_fe_03_71_00_3a_3d_b3_00_15_76_e5_;0
2024-04-30 17:36:28;0,195;0,885;0,045;0,233;1,000;220,20;50,00;3816,886;1409,527;'01_03_14_08_9a_00_0a_01_f4_00_c3_00_2d_00_e9_03_75_00_3a_3d_b6_00_15_81_f7_;0
2024-04-30 17:37:30;0,195;0,888;0,046;0,234;1,000;219,50;50,00;3816,890;1399,069;'01_03_14_08_93_00_0a_01_f4_00_c3_00_2e_00_ea_03_78_00_3a_3d_ba_00_15_59_1d_;0
2024-04-30 17:38:31;0,231;0,878;0,062;0,273;1,200;219,00;49,90;3816,894;1384,965;'01_03_14_08_8e_00_0c_01_f3_00_e7_00_3e_01_11_03_6e_00_3a_3d_be_00_15_22_05_;0
2024-04-30 17:39:33;0,212;0,876;0,056;0,253;1,100;220,00;50,00;3816,897;1384,159;'01_03_14_08_98_00_0b_01_f4_00_d4_00_38_00_fd_03_6c_00_3a_3d_c1_00_15_1e_df_;0
2024-04-30 17:40:35;0,210;0,868;0,055;0,251;1,100;219,80;50,00;3816,901;1420,869;'01_03_14_08_96_00_0b_01_f4_00_d2_00_37_00_fb_03_64_00_3a_3d_c5_00_15_ae_45_;0
2024-04-30 17:41:36;0,225;0,857;0,061;0,267;1,200;218,60;50,00;3816,905;1431,308;'01_03_14_08_8a_00_0c_01_f4_00_e1_00_3d_01_0b_03_59_00_3a_3d_c9_00_15_d7_0c_;0
2024-04-30 17:43:23;0,204;0,845;0,051;0,245;1,100;219,30;50,00;3816,911;1438,399;'01_03_14_08_91_00_0b_01_f4_00_cc_00_33_00_f5_03_4d_00_3a_3d_cf_00_15_f2_bf_;0
2024-04-30 17:44:27;0,206;0,847;0,053;0,247;1,100;221,10;50,00;3816,914;1406,831;'01_03_14_08_a3_00_0b_01_f4_00_ce_00_35_00_f7_03_4f_00_3a_3d_d2_00_15_77_6f_;0
2024-04-30 17:45:25;0,200;0,904;0,048;0,239;1,000;221,10;50,00;3816,918;1401,848;'01_03_14_08_a3_00_0a_01_f4_00_c8_00_30_00_ef_03_88_00_3a_3d_d6_00_15_63_f8_;0
2024-04-30 17:46:27;0,197;0,893;0,047;0,237;1,000;220,40;50,00;3816,921;1409,052;'01_03_14_08_9c_00_0a_01_f4_00_c5_00_2f_00_ed_03_7d_00_3a_3d_d9_00_15_80_1c_;0
2024-04-30 17:47:28;0,197;0,897;0,046;0,236;1,000;219,60;50,00;3816,925;1382,111;'01_03_14_08_94_00_0a_01_f4_00_c5_00_2e_00_ec_03_81_00_3a_3d_dd_00_15_16_df_;0
2024-04-30 17:48:30;0,195;0,885;0,045;0,233;1,000;220,20;50,00;3816,928;1401,319;'01_03_14_08_9a_00_0a_01_f4_00_c3_00_2d_00_e9_03_75_00_3a_3d_e0_00_15_61_e7_;0
2024-04-30 17:49:36;0,211;0,872;0,056;0,252;1,100;219,90;50,00;3816,932;1383,190;'01_03_14_08_97_00_0b_01_f4_00_d3_00_38_00_fc_03_68_00_3a_3d_e4_00_15_1b_16_;0
2024-04-30 17:50:38;0,210;0,873;0,056;0,252;1,100;218,60;50,00;3816,935;1381,177;'01_03_14_08_8a_00_0b_01_f4_00_d2_00_38_00_fc_03_69_00_3a_3d_e7_00_15_13_39_;0
2024-04-30 17:51:39;0,213;0,887;0,057;0,254;1,100;218,30;49,90;3816,939;1397,327;'01_03_14_08_87_00_0b_01_f3_00_d5_00_39_00_fe_03_77_00_3a_3d_eb_00_15_52_4f_;0
2024-04-30 17:52:40;0,216;0,899;0,058;0,258;1,100;218,40;50,00;3816,943;1419,934;'01_03_14_08_88_00_0b_01_f4_00_d8_00_3a_01_02_03_83_00_3a_3d_ef_00_15_aa_9e_;0
2024-04-30 17:53:41;0,213;0,882;0,057;0,255;1,100;219,30;49,90;3816,946;1414,995;'01_03_14_08_91_00_0b_01_f3_00_d5_00_39_00_ff_03_72_00_3a_3d_f2_00_15_97_53_;0
2024-04-30 17:54:43;0,220;0,900;0,060;0,262;1,100;222,00;50,00;3816,950;1398,178;'01_03_14_08_ac_00_0b_01_f4_00_dc_00_3c_01_06_03_84_00_3a_3d_f6_00_15_55_a2_;0
2024-04-30 17:55:50;0,223;0,913;0,061;0,265;1,100;222,00;49,90;3816,954;1431,213;'01_03_14_08_ac_00_0b_01_f3_00_df_00_3d_01_09_03_91_00_3a_3d_fa_00_15_d6_ad_;0
2024-04-30 17:56:52;0,215;0,881;0,058;0,256;1,100;221,70;50,00;3816,958;1413,632;'01_03_14_08_a9_00_0b_01_f4_00_d7_00_3a_01_00_03_71_00_3a_3d_fe_00_15_92_00_;0
2024-04-30 17:57:53;0,215;0,886;0,057;0,257;1,100;220,60;50,00;3816,962;1432,592;'01_03_14_08_9e_00_0b_01_f4_00_d7_00_39_01_01_03_76_00_3a_3e_02_00_15_dc_10_;0
2024-04-30 17:58:55;0,212;0,865;0,057;0,254;1,100;222,60;50,00;3816,965;1409,972;'01_03_14_08_b2_00_0b_01_f4_00_d4_00_39_00_fe_03_61_00_3a_3e_05_00_15_83_b4_;0
2024-04-30 18:00:02;0,213;0,874;0,057;0,255;1,100;221,30;50,00;3816,969;1411,025;'01_03_14_08_a5_00_0b_01_f4_00_d5_00_39_00_ff_03_6a_00_3a_3e_09_00_15_87_d1_;0
2024-04-30 18:01:03;0,212;0,872;0,056;0,253;1,100;220,80;50,00;3816,973;1390,081;'01_03_14_08_a0_00_0b_01_f4_00_d4_00_38_00_fd_03_68_00_3a_3e_0d_00_15_36_01_;0
2024-04-30 18:02:05;0,213;0,876;0,056;0,254;1,100;220,80;50,00;3816,977;1418,358;'01_03_14_08_a0_00_0b_01_f4_00_d5_00_38_00_fe_03_6c_00_3a_3e_11_00_15_a4_76_;0
2024-04-30 18:03:06;0,212;0,871;0,056;0,253;1,100;221,20;50,00;3816,980;1436,150;'01_03_14_08_a4_00_0b_01_f4_00_d4_00_38_00_fd_03_67_00_3a_3e_14_00_15_e9_f6_;0
2024-04-30 18:04:07;0,212;0,871;0,056;0,254;1,100;221,10;50,00;3816,984;1411,185;'01_03_14_08_a3_00_0b_01_f4_00_d4_00_38_00_fe_03_67_00_3a_3e_18_00_15_88_71_;0
2024-04-30 18:05:09;0,212;0,871;0,055;0,253;1,100;221,10;50,00;3816,987;1399,957;'01_03_14_08_a3_00_0b_01_f4_00_d4_00_37_00_fd_03_67_00_3a_3e_1b_00_15_5c_95_;0
2024-04-30 18:06:10;0,214;0,887;0,056;0,256;1,100;219,20;50,00;3816,991;1392,082;'01_03_14_08_90_00_0b_01_f4_00_d6_00_38_01_00_03_77_00_3a_3e_1f_00_15_3d_d2_;0
2024-04-30 18:07:16;0,211;0,874;0,056;0,253;1,100;219,30;50,00;3816,995;1379,447;'01_03_14_08_91_00_0b_01_f4_00_d3_00_38_00_fd_03_6a_00_3a_3e_23_00_15_0c_77_;0
2024-04-30 18:08:18;0,228;0,857;0,062;0,271;1,200;221,60;50,00;3816,999;1406,083;'01_03_14_08_a8_00_0c_01_f4_00_e4_00_3e_01_0f_03_59_00_3a_3e_27_00_15_74_83_;0
2024-04-30 18:09:19;0,219;0,905;0,059;0,261;1,100;219,90;50,00;3817,002;1418,302;'01_03_14_08_97_00_0b_01_f4_00_db_00_3b_01_05_03_89_00_3a_3e_2a_00_15_a4_3e_;0
2024-04-30 18:10:26;0,214;0,872;0,058;0,256;1,100;223,00;50,00;3817,006;1411,627;'01_03_14_08_b6_00_0b_01_f4_00_d6_00_3a_01_00_03_68_00_3a_3e_2e_00_15_8a_2b_;0
2024-04-30 18:11:28;0,214;0,877;0,058;0,257;1,100;221,70;50,00;3817,010;1409,195;'01_03_14_08_a9_00_0b_01_f4_00_d6_00_3a_01_01_03_6d_00_3a_3e_32_00_15_80_ab_;0
2024-04-30 18:12:29;0,219;0,893;0,060;0,261;1,100;222,90;50,00;3817,014;1390,652;'01_03_14_08_b5_00_0b_01_f4_00_db_00_3c_01_05_03_7d_00_3a_3e_36_00_15_38_3c_;0
2024-04-30 18:13:30;0,217;0,888;0,060;0,259;1,100;222,10;50,00;3817,018;1419,135;'01_03_14_08_ad_00_0b_01_f4_00_d9_00_3c_01_03_03_78_00_3a_3e_3a_00_15_a7_7f_;0
2024-04-30 18:14:31;0,218;0,888;0,061;0,260;1,100;223,00;50,00;3817,021;1397,591;'01_03_14_08_b6_00_0b_01_f4_00_da_00_3d_01_04_03_78_00_3a_3e_3d_00_15_53_57_;0
2024-04-30 18:15:33;0,213;0,871;0,058;0,256;1,100;222,10;50,00;3817,025;1384,979;'01_03_14_08_ad_00_0b_01_f4_00_d5_00_3a_01_00_03_67_00_3a_3e_41_00_15_22_13_;0
2024-04-30 18:16:39;0,225;0,847;0,062;0,269;1,200;221,20;50,00;3817,029;1418,408;'01_03_14_08_a4_00_0c_01_f4_00_e1_00_3e_01_0d_03_4f_00_3a_3e_45_00_15_a4_a8_;0
2024-04-30 18:17:41;0,218;0,891;0,061;0,262;1,100;222,30;50,00;3817,032;1405,875;'01_03_14_08_af_00_0b_01_f4_00_da_00_3d_01_06_03_7b_00_3a_3e_48_00_15_73_b3_;0
2024-04-30 18:18:42;0,218;0,893;0,061;0,261;1,100;221,70;50,00;3817,036;1427,466;'01_03_14_08_a9_00_0b_01_f4_00_da_00_3d_01_05_03_7d_00_3a_3e_4c_00_15_c8_0a_;0
2024-04-30 18:19:44;0,216;0,884;0,060;0,259;1,100;222,00;49,90;3817,040;1389,340;'01_03_14_08_ac_00_0b_01_f3_00_d8_00_3c_01_03_03_74_00_3a_3e_50_00_15_33_1c_;0
2024-04-30 18:20:46;0,215;0,884;0,059;0,258;1,100;221,10;50,00;3817,044;1401,121;'01_03_14_08_a3_00_0b_01_f4_00_d7_00_3b_01_02_03_74_00_3a_3e_54_00_15_61_21_;0
2024-04-30 18:21:53;0,218;0,897;0,060;0,261;1,100;220,80;49,90;3817,048;1386,594;'01_03_14_08_a0_00_0b_01_f3_00_da_00_3c_01_05_03_81_00_3a_3e_58_00_15_28_62_;0
2024-04-30 18:22:55;0,220;0,904;0,062;0,263;1,100;221,10;50,00;3817,051;1399,098;'01_03_14_08_a3_00_0b_01_f4_00_dc_00_3e_01_07_03_88_00_3a_3e_5b_00_15_59_3a_;0
2024-04-30 18:23:56;0,221;0,909;0,061;0,264;1,100;220,80;50,00;3817,055;1394,058;'01_03_14_08_a0_00_0b_01_f4_00_dd_00_3d_01_08_03_8d_00_3a_3e_5f_00_15_45_8a_;0
2024-04-30 18:24:58;0,230;0,866;0,064;0,274;1,200;221,30;50,00;3817,059;1416,387;'01_03_14_08_a5_00_0c_01_f4_00_e6_00_40_01_12_03_62_00_3a_3e_63_00_15_9c_c3_;0
2024-04-30 18:26:04;0,220;0,906;0,060;0,263;1,100;220,70;50,00;3817,063;1436,955;'01_03_14_08_9f_00_0b_01_f4_00_dc_00_3c_01_07_03_8a_00_3a_3e_67_00_15_ed_1b_;0
2024-04-30 18:27:05;0,215;0,892;0,058;0,258;1,100;219,10;50,00;3817,067;1393,799;'01_03_14_08_8f_00_0b_01_f4_00_d7_00_3a_01_02_03_7c_00_3a_3e_6b_00_15_44_87_;0
2024-04-30 18:28:07;0,219;0,839;0,058;0,261;1,200;217,40;49,90;3817,071;1377,187;'01_03_14_08_7e_00_0c_01_f3_00_db_00_3a_01_05_03_47_00_3a_3e_6f_00_15_03_a3_;0
2024-04-30 18:29:08;0,217;0,910;0,058;0,258;1,100;216,70;50,00;3817,074;1425,781;'01_03_14_08_77_00_0b_01_f4_00_d9_00_3a_01_02_03_8e_00_3a_3e_72_00_15_c1_75_;0
2024-04-30 18:30:10;0,219;0,838;0,058;0,261;1,200;217,60;49,90;3817,078;1432,408;'01_03_14_08_80_00_0c_01_f3_00_db_00_3a_01_05_03_46_00_3a_3e_76_00_15_db_58_;0
2024-04-30 18:31:12;0,220;0,914;0,059;0,262;1,100;218,70;50,00;3817,082;1427,211;'01_03_14_08_8b_00_0b_01_f4_00_dc_00_3b_01_06_03_92_00_3a_3e_7a_00_15_c7_0b_;0
2024-04-30 18:32:18;0,199;0,910;0,049;0,239;1,000;218,50;50,00;3817,086;1410,225;'01_03_14_08_89_00_0a_01_f4_00_c7_00_31_00_ef_03_8e_00_3a_3e_7e_00_15_84_b1_;0
2024-04-30 18:33:19;0,202;0,833;0,051;0,243;1,100;220,40;50,00;3817,089;1397,287;'01_03_14_08_9c_00_0b_01_f4_00_ca_00_33_00_f3_03_41_00_3a_3e_81_00_15_52_27_;0
2024-04-30 18:34:21;0,201;0,911;0,050;0,241;1,000;220,40;50,00;3817,093;1406,437;'01_03_14_08_9c_00_0a_01_f4_00_c9_00_32_00_f1_03_8f_00_3a_3e_85_00_15_75_e5_;0
2024-04-30 18:35:23;0,197;0,891;0,047;0,237;1,000;220,90;50,00;3817,096;1431,072;'01_03_14_08_a1_00_0a_01_f4_00_c5_00_2f_00_ed_03_7b_00_3a_3e_88_00_15_d6_20_;0
2024-04-30 18:36:29;0,222;0,839;0,062;0,266;1,200;220,50;49,90;3817,100;1399,042;'01_03_14_08_9d_00_0c_01_f3_00_de_00_3e_01_0a_03_47_00_3a_3e_8c_00_15_59_02_;0
2024-04-30 18:37:30;0,216;0,888;0,060;0,259;1,100;220,90;49,90;3817,104;1429,901;'01_03_14_08_a1_00_0b_01_f3_00_d8_00_3c_01_03_03_78_00_3a_3e_90_00_15_d1_8d_;0
2024-04-30 18:38:32;0,216;0,890;0,059;0,258;1,100;220,50;49,90;3817,108;1439,805;'01_03_14_08_9d_00_0b_01_f3_00_d8_00_3b_01_02_03_7a_00_3a_3e_94_00_15_f8_3d_;0
2024-04-30 18:39:34;0,209;0,865;0,054;0,250;1,100;219,60;49,90;3817,111;1403,077;'01_03_14_08_94_00_0b_01_f3_00_d1_00_36_00_fa_03_61_00_3a_3e_97_00_15_68_c5_;0
2024-04-30 18:40:35;0,209;0,864;0,055;0,251;1,100;219,90;49,90;3817,115;1439,022;'01_03_14_08_97_00_0b_01_f3_00_d1_00_37_00_fb_03_60_00_3a_3e_9b_00_15_f5_2e_;0
2024-04-30 18:41:42;0,196;0,887;0,046;0,236;1,000;220,80;49,90;3817,119;1432,375;'01_03_14_08_a0_00_0a_01_f3_00_c4_00_2e_00_ec_03_77_00_3a_3e_9f_00_15_db_37_;0
2024-04-30 18:43:25;0,197;0,895;0,047;0,237;1,000;219,90;49,90;3817,124;1430,183;'01_03_14_08_97_00_0a_01_f3_00_c5_00_2f_00_ed_03_7f_00_3a_3e_a4_00_15_d2_a7_;0
2024-04-30 18:44:27;0,198;0,903;0,047;0,238;1,000;219,20;49,90;3817,128;1429,292;'01_03_14_08_90_00_0a_01_f3_00_c6_00_2f_00_ee_03_87_00_3a_3e_a8_00_15_cf_2c_;0
2024-04-30 18:45:29;0,214;0,887;0,058;0,257;1,100;219,10;50,00;3817,131;1435,658;'01_03_14_08_8f_00_0b_01_f4_00_d6_00_3a_01_01_03_77_00_3a_3e_ab_00_15_e8_0a_;0
2024-04-30 18:46:30;0,212;0,874;0,057;0,255;1,100;220,50;50,00;3817,135;1427,478;'01_03_14_08_9d_00_0b_01_f4_00_d4_00_39_00_ff_03_6a_00_3a_3e_af_00_15_c8_16_;0
2024-04-30 18:47:31;0,214;0,882;0,059;0,257;1,100;220,50;49,90;3817,138;1413,704;'01_03_14_08_9d_00_0b_01_f3_00_d6_00_3b_01_01_03_72_00_3a_3e_b2_00_15_92_48_;0
2024-04-30 18:48:33;0,218;0,900;0,059;0,261;1,100;220,20;50,00;3817,142;1414,396;'01_03_14_08_9a_00_0b_01_f4_00_da_00_3b_01_05_03_84_00_3a_3e_b6_00_15_94_fc_;0
2024-04-30 18:49:39;0,214;0,887;0,057;0,255;1,100;219,20;50,00;3817,146;1391,932;'01_03_14_08_90_00_0b_01_f4_00_d6_00_39_00_ff_03_77_00_3a_3e_ba_00_15_3d_3c_;0
2024-04-30 18:50:41;0,216;0,895;0,058;0,259;1,100;219,20;50,00;3817,150;1436,726;'01_03_14_08_90_00_0b_01_f4_00_d8_00_3a_01_03_03_7f_00_3a_3e_be_00_15_ec_36_;0
2024-04-30 18:51:42;0,214;0,887;0,057;0,256;1,100;219,10;50,00;3817,153;1428,162;'01_03_14_08_8f_00_0b_01_f4_00_d6_00_39_01_00_03_77_00_3a_3e_c1_00_15_ca_c2_;0
2024-04-30 18:52:44;0,217;0,901;0,059;0,259;1,100;218,90;50,00;3817,157;1387,059;'01_03_14_08_8d_00_0b_01_f4_00_d9_00_3b_01_03_03_85_00_3a_3e_c5_00_15_2a_33_;0
2024-04-30 18:53:51;0,214;0,891;0,057;0,256;1,100;218,30;49,90;3817,161;1385,059;'01_03_14_08_87_00_0b_01_f3_00_d6_00_39_01_00_03_7b_00_3a_3e_c9_00_15_22_63_;0
2024-04-30 18:54:53;0,205;0,852;0,052;0,246;1,100;218,60;50,00;3817,165;1422,617;'01_03_14_08_8a_00_0b_01_f4_00_cd_00_34_00_f6_03_54_00_3a_3e_cd_00_15_b5_19_;0
2024-04-30 18:55:54;0,203;0,840;0,050;0,242;1,100;219,50;49,90;3817,168;1409,292;'01_03_14_08_93_00_0b_01_f3_00_cb_00_32_00_f2_03_48_00_3a_3e_d0_00_15_81_0c_;0
2024-04-30 18:56:55;0,220;0,911;0,059;0,261;1,100;219,40;50,00;3817,172;1401,925;'01_03_14_08_92_00_0b_01_f4_00_dc_00_3b_01_05_03_8f_00_3a_3e_d4_00_15_64_45_;0
2024-04-30 18:57:57;0,215;0,890;0,058;0,256;1,100;219,40;50,00;3817,175;1380,461;'01_03_14_08_92_00_0b_01_f4_00_d7_00_3a_01_00_03_7a_00_3a_3e_d7_00_15_10_6d_;0
2024-04-30 18:59:04;0,211;0,877;0,054;0,251;1,100;218,50;50,00;3817,179;1426,092;'01_03_14_08_89_00_0b_01_f4_00_d3_00_36_00_fb_03_6d_00_3a_3e_db_00_15_c2_ac_;0
2024-04-30 19:00:05;0,211;0,877;0,054;0,252;1,100;218,50;50,00;3817,183;1418,589;'01_03_14_08_89_00_0b_01_f4_00_d3_00_36_00_fc_03_6d_00_3a_3e_df_00_15_a5_5d_;0
2024-04-30 19:01:06;0,213;0,881;0,055;0,253;1,100;219,60;50,00;3817,187;1397,332;'01_03_14_08_94_00_0b_01_f4_00_d5_00_37_00_fd_03_71_00_3a_3e_e3_00_15_52_54_;0
2024-04-30 19:02:07;0,212;0,882;0,055;0,252;1,100;218,50;50,00;3817,190;1414,186;'01_03_14_08_89_00_0b_01_f4_00_d4_00_37_00_fc_03_72_00_3a_3e_e6_00_15_94_2a_;0
2024-04-30 19:03:09;0,214;0,894;0,055;0,255;1,100;217,60;50,00;3817,194;1397,766;'01_03_14_08_80_00_0b_01_f4_00_d6_00_37_00_ff_03_7e_00_3a_3e_ea_00_15_54_06_;0
2024-04-30 19:04:11;0,214;0,893;0,056;0,256;1,100;217,70;50,00;3817,198;1392,414;'01_03_14_08_81_00_0b_01_f4_00_d6_00_38_01_00_03_7d_00_3a_3e_ee_00_15_3f_1e_;0
2024-04-30 19:05:20;0,211;0,879;0,056;0,252;1,100;218,20;50,00;3817,202;1406,313;'01_03_14_08_86_00_0b_01_f4_00_d3_00_38_00_fc_03_6f_00_3a_3e_f2_00_15_75_69_;0
2024-04-30 19:06:19;0,226;0,864;0,060;0,267;1,200;217,90;50,00;3817,205;1401,061;'01_03_14_08_83_00_0c_01_f4_00_e2_00_3c_01_0b_03_60_00_3a_3e_f5_00_15_60_e5_;0
2024-04-30 19:07:22;0,218;0,906;0,058;0,259;1,100;218,60;50,00;3817,209;1417,588;'01_03_14_08_8a_00_0b_01_f4_00_da_00_3a_01_03_03_8a_00_3a_3e_f9_00_15_a1_74_;0
2024-04-30 19:08:23;0,211;0,879;0,055;0,251;1,100;218,10;50,00;3817,213;1382,154;'01_03_14_08_85_00_0b_01_f4_00_d3_00_37_00_fb_03_6f_00_3a_3e_fd_00_15_17_0a_;0
2024-04-30 19:09:28;0,212;0,885;0,056;0,252;1,100;217,70;50,00;3817,216;1429,652;'01_03_14_08_81_00_0b_01_f4_00_d4_00_38_00_fc_03_75_00_3a_3f_00_00_15_d0_94_;0
2024-04-30 19:10:26;0,215;0,893;0,057;0,256;1,100;218,80;50,00;3817,220;1390,534;'01_03_14_08_8c_00_0b_01_f4_00_d7_00_39_01_00_03_7d_00_3a_3f_04_00_15_37_c6_;0
2024-04-30 19:11:28;0,211;0,876;0,056;0,251;1,100;218,90;50,00;3817,224;1435,569;'01_03_14_08_8d_00_0b_01_f4_00_d3_00_38_00_fb_03_6c_00_3a_3f_08_00_15_e7_b1_;0
2024-04-30 19:12:29;0,211;0,878;0,055;0,251;1,100;218,30;49,90;3817,227;1431,742;'01_03_14_08_87_00_0b_01_f3_00_d3_00_37_00_fb_03_6e_00_3a_3f_0b_00_15_d8_be_;0
2024-04-30 19:13:36;0,210;0,877;0,055;0,251;1,100;217,60;49,90;3817,231;1383,818;'01_03_14_08_80_00_0b_01_f3_00_d2_00_37_00_fb_03_6d_00_3a_3f_0f_00_15_1d_8a_;0
2024-04-30 19:14:37;0,196;0,895;0,046;0,234;1,000;218,80;50,00;3817,235;1402,580;'01_03_14_08_8c_00_0a_01_f4_00_c4_00_2e_00_ea_03_7f_00_3a_3f_13_00_15_66_d4_;0
2024-04-30 19:15:39;0,210;0,876;0,055;0,251;1,100;217,70;50,00;3817,238;1418,867;'01_03_14_08_81_00_0b_01_f4_00_d2_00_37_00_fb_03_6c_00_3a_3f_16_00_15_a6_73_;0
2024-04-30 19:16:40;0,210;0,877;0,054;0,250;1,100;217,60;50,00;3817,242;1393,184;'01_03_14_08_80_00_0b_01_f4_00_d2_00_36_00_fa_03_6d_00_3a_3f_1a_00_15_42_20_;0
2024-04-30 19:17:42;0,224;0,860;0,059;0,265;1,200;216,90;49,90;3817,246;1394,358;'01_03_14_08_79_00_0c_01_f3_00_e0_00_3b_01_09_03_5c_00_3a_3f_1e_00_15_46_b6_;0
2024-04-30 19:18:48;0,201;0,845;0,049;0,240;1,100;216,20;50,00;3817,249;1398,861;'01_03_14_08_72_00_0b_01_f4_00_c9_00_31_00_f0_03_4d_00_3a_3f_21_00_15_58_4d_;0
2024-04-30 19:19:50;0,214;0,887;0,057;0,255;1,100;219,20;50,00;3817,253;1379,566;'01_03_14_08_90_00_0b_01_f4_00_d6_00_39_00_ff_03_77_00_3a_3f_25_00_15_0c_ee_;0
2024-04-30 19:20:52;0,214;0,885;0,057;0,256;1,100;219,70;50,00;3817,257;1390,544;'01_03_14_08_95_00_0b_01_f4_00_d6_00_39_01_00_03_75_00_3a_3f_29_00_15_37_d0_;0
2024-04-30 19:21:53;0,216;0,894;0,059;0,258;1,100;219,60;49,90;3817,260;1434,553;'01_03_14_08_94_00_0b_01_f3_00_d8_00_3b_01_02_03_7e_00_3a_3f_2c_00_15_e3_b9_;0
2024-04-30 19:23:00;0,218;0,905;0,059;0,259;1,100;218,90;49,90;3817,264;1422,652;'01_03_14_08_8d_00_0b_01_f3_00_da_00_3b_01_03_03_89_00_3a_3f_30_00_15_b5_3c_;0
2024-04-30 19:24:02;0,202;0,834;0,051;0,242;1,100;220,10;49,90;3817,268;1439,587;'01_03_14_08_99_00_0b_01_f3_00_ca_00_33_00_f2_03_42_00_3a_3f_34_00_15_f7_63_;0
2024-04-30 19:25:04;0,226;0,854;0,062;0,268;1,200;220,30;49,90;3817,272;1436,365;'01_03_14_08_9b_00_0c_01_f3_00_e2_00_3e_01_0c_03_56_00_3a_3f_38_00_15_ea_cd_;0
2024-04-30 19:26:10;0,232;0,877;0,064;0,275;1,200;220,30;49,90;3817,276;1387,484;'01_03_14_08_9b_00_0c_01_f3_00_e8_00_40_01_13_03_6d_00_3a_3f_3c_00_15_2b_dc_;0
2024-04-30 19:27:11;0,201;0,913;0,049;0,241;1,000;220,00;50,00;3817,280;1401,937;'01_03_14_08_98_00_0a_01_f4_00_c9_00_31_00_f1_03_91_00_3a_3f_40_00_15_64_51_;0
2024-04-30 19:28:13;0,233;0,883;0,064;0,276;1,200;219,80;50,00;3817,284;1382,618;'01_03_14_08_96_00_0c_01_f4_00_e9_00_40_01_14_03_73_00_3a_3f_44_00_15_18_da_;0
2024-04-30 19:29:14;0,212;0,874;0,056;0,254;1,100;220,40;50,00;3817,287;1408,334;'01_03_14_08_9c_00_0b_01_f4_00_d4_00_38_00_fe_03_6a_00_3a_3f_47_00_15_7d_4e_;0
2024-04-30 19:30:15;0,216;0,893;0,058;0,257;1,100;219,80;50,00;3817,291;1396,688;'01_03_14_08_96_00_0b_01_f4_00_d8_00_3a_01_01_03_7d_00_3a_3f_4b_00_15_4f_d0_;0
2024-04-30 19:31:17;0,219;0,907;0,059;0,261;1,100;219,30;50,00;3817,295;1384,085;'01_03_14_08_91_00_0b_01_f4_00_db_00_3b_01_05_03_8b_00_3a_3f_4f_00_15_1e_95_;0
2024-04-30 19:32:24;0,225;0,857;0,061;0,267;1,200;218,60;50,00;3817,299;1439,387;'01_03_14_08_8a_00_0c_01_f4_00_e1_00_3d_01_0b_03_59_00_3a_3f_53_00_15_f6_9b_;0
2024-04-30 19:33:25;0,225;0,852;0,061;0,269;1,200;219,90;50,00;3817,303;1419,860;'01_03_14_08_97_00_0c_01_f4_00_e1_00_3d_01_0d_03_54_00_3a_3f_57_00_15_aa_54_;0
2024-04-30 19:34:26;0,227;0,860;0,063;0,271;1,200;219,90;50,00;3817,307;1439,245;'01_03_14_08_97_00_0c_01_f4_00_e3_00_3f_01_0f_03_5c_00_3a_3f_5b_00_15_f6_0d_;0
2024-04-30 19:35:28;0,224;0,848;0,062;0,267;1,200;219,90;50,00;3817,310;1382,899;'01_03_14_08_97_00_0c_01_f4_00_e0_00_3e_01_0b_03_50_00_3a_3f_5e_00_15_19_f3_;0
2024-04-30 19:36:35;0,232;0,878;0,065;0,276;1,200;220,00;50,00;3817,315;1378,628;'01_03_14_08_98_00_0c_01_f4_00_e8_00_41_01_14_03_6e_00_3a_3f_63_00_15_09_44_;0
2024-04-30 19:37:36;0,218;0,902;0,059;0,261;1,100;219,70;49,90;3817,318;1419,054;'01_03_14_08_95_00_0b_01_f3_00_da_00_3b_01_05_03_86_00_3a_3f_66_00_15_a7_2e_;0
2024-04-30 19:38:37;0,213;0,873;0,058;0,256;1,100;221,70;49,90;3817,322;1378,837;'01_03_14_08_a9_00_0b_01_f3_00_d5_00_3a_01_00_03_69_00_3a_3f_6a_00_15_0a_15_;0
2024-04-30 19:39:39;0,216;0,886;0,059;0,259;1,100;221,60;49,90;3817,326;1416,104;'01_03_14_08_a8_00_0b_01_f3_00_d8_00_3b_01_03_03_76_00_3a_3f_6e_00_15_9b_a8_;0
2024-04-30 19:40:40;0,226;0,849;0,064;0,271;1,200;221,60;49,90;3817,330;1391,682;'01_03_14_08_a8_00_0c_01_f3_00_e2_00_40_01_0f_03_51_00_3a_3f_72_00_15_3c_42_;0
2024-04-30 19:41:41;0,214;0,880;0,058;0,258;1,100;220,90;49,90;3817,333;1396,176;'01_03_14_08_a1_00_0b_01_f3_00_d6_00_3a_01_02_03_70_00_3a_3f_75_00_15_4d_d0_;0
2024-04-30 19:43:31;0,225;0,841;0,064;0,270;1,200;222,70;49,90;3817,340;1421,109;'01_03_14_08_b3_00_0c_01_f3_00_e1_00_40_01_0e_03_49_00_3a_3f_7c_00_15_af_35_;0
2024-04-30 19:44:33;0,216;0,880;0,059;0,259;1,100;222,90;49,90;3817,344;1406,963;'01_03_14_08_b5_00_0b_01_f3_00_d8_00_3b_01_03_03_70_00_3a_3f_80_00_15_77_f3_;0
2024-04-30 19:45:34;0,219;0,889;0,061;0,263;1,100;223,70;50,00;3817,348;1385,434;'01_03_14_08_bd_00_0b_01_f4_00_db_00_3d_01_07_03_79_00_3a_3f_84_00_15_23_da_;0
2024-04-30 19:46:36;0,232;0,865;0,066;0,277;1,200;223,30;49,90;3817,351;1394,078;'01_03_14_08_b9_00_0c_01_f3_00_e8_00_42_01_15_03_61_00_3a_3f_87_00_15_45_9e_;0
2024-04-30 19:47:42;0,224;0,837;0,064;0,269;1,200;222,80;50,00;3817,356;1410,817;'01_03_14_08_b4_00_0c_01_f4_00_e0_00_40_01_0d_03_45_00_3a_3f_8c_00_15_87_01_;0
2024-04-30 19:48:44;0,199;0,891;0,049;0,241;1,000;223,20;50,00;3817,359;1409,769;'01_03_14_08_b8_00_0a_01_f4_00_c7_00_31_00_f1_03_7b_00_3a_3f_8f_00_15_82_e9_;0
2024-04-30 19:49:46;0,197;0,884;0,047;0,238;1,000;222,60;50,00;3817,363;1428,652;'01_03_14_08_b2_00_0a_01_f4_00_c5_00_2f_00_ee_03_74_00_3a_3f_93_00_15_cc_ac_;0
2024-04-30 19:50:47;0,193;0,863;0,047;0,233;1,000;223,40;49,90;3817,366;1428,088;'01_03_14_08_ba_00_0a_01_f3_00_c1_00_2f_00_e9_03_5f_00_3a_3f_96_00_15_ca_78_;0
2024-04-30 19:51:54;0,192;0,863;0,046;0,232;1,000;222,30;49,90;3817,369;1440,153;'01_03_14_08_af_00_0a_01_f3_00_c0_00_2e_00_e8_03_5f_00_3a_3f_99_00_15_f9_99_;0
2024-04-30 19:52:55;0,211;0,860;0,060;0,255;1,100;222,80;49,90;3817,373;1390,581;'01_03_14_08_b4_00_0b_01_f3_00_d3_00_3c_00_ff_03_5c_00_3a_3f_9d_00_15_37_f5_;0
2024-04-30 19:54:05;0,213;0,868;0,060;0,257;1,100;222,90;50,00;3817,376;1406,307;'01_03_14_08_b5_00_0b_01_f4_00_d5_00_3c_01_01_03_64_00_3a_3f_a0_00_15_75_63_;0
2024-04-30 19:55:16;0,210;0,856;0,058;0,253;1,100;222,80;50,00;3817,381;1421,715;'01_03_14_08_b4_00_0b_01_f4_00_d2_00_3a_00_fd_03_58_00_3a_3f_a5_00_15_b1_93_;0
2024-04-30 19:56:18;0,210;0,855;0,058;0,254;1,100;223,20;50,00;3817,385;1411,377;'01_03_14_08_b8_00_0b_01_f4_00_d2_00_3a_00_fe_03_57_00_3a_3f_a9_00_15_89_31_;0
2024-04-30 19:57:19;0,205;0,839;0,055;0,248;1,100;221,90;50,00;3817,389;1401,637;'01_03_14_08_ab_00_0b_01_f4_00_cd_00_37_00_f8_03_47_00_3a_3f_ad_00_15_63_25_;0
2024-04-30 19:58:21;0,207;0,840;0,057;0,251;1,100;223,80;50,00;3817,392;1385,334;'01_03_14_08_be_00_0b_01_f4_00_cf_00_39_00_fb_03_48_00_3a_3f_b0_00_15_23_76_;0
2024-04-30 19:59:28;0,203;0,828;0,053;0,245;1,100;222,80;49,90;3817,396;1439,711;'01_03_14_08_b4_00_0b_01_f3_00_cb_00_35_00_f5_03_3c_00_3a_3f_b4_00_15_f7_df_;0
2024-04-30 20:00:30;0,203;0,829;0,053;0,244;1,100;222,50;49,90;3817,400;1435,200;'01_03_14_08_b1_00_0b_01_f3_00_cb_00_35_00_f4_03_3d_00_3a_3f_b8_00_15_e6_40_;0
2024-04-30 20:01:32;0,204;0,829;0,053;0,246;1,100;223,50;49,90;3817,403;1417,150;'01_03_14_08_bb_00_0b_01_f3_00_cc_00_35_00_f6_03_3d_00_3a_3f_bb_00_15_9f_be_;0
2024-04-30 20:02:33;0,201;0,899;0,051;0,242;1,000;223,50;50,00;3817,407;1423,019;'01_03_14_08_bb_00_0a_01_f4_00_c9_00_33_00_f2_03_83_00_3a_3f_bf_00_15_b6_ab_;0
2024-04-30 20:03:35;0,202;0,898;0,053;0,244;1,000;224,80;50,00;3817,410;1382,423;'01_03_14_08_c8_00_0a_01_f4_00_ca_00_35_00_f4_03_82_00_3a_3f_c2_00_15_18_17_;0
2024-04-30 20:04:42;0,193;0,863;0,047;0,233;1,000;223,60;50,00;3817,414;1377,763;'01_03_14_08_bc_00_0a_01_f4_00_c1_00_2f_00_e9_03_5f_00_3a_3f_c6_00_15_05_e3_;0
2024-04-30 20:05:50;0,199;0,893;0,051;0,240;1,000;222,70;50,00;3817,417;1418,545;'01_03_14_08_b3_00_0a_01_f4_00_c7_00_33_00_f0_03_7d_00_3a_3f_c9_00_15_a5_31_;0
2024-04-30 20:06:45;0,191;0,860;0,045;0,231;1,000;222,00;50,00;3817,420;1391,684;'01_03_14_08_ac_00_0a_01_f4_00_bf_00_2d_00_e7_03_5c_00_3a_3f_cc_00_15_3c_44_;0
2024-04-30 20:07:47;0,196;0,873;0,049;0,237;1,000;224,30;50,00;3817,424;1433,879;'01_03_14_08_c3_00_0a_01_f4_00_c4_00_31_00_ed_03_69_00_3a_3f_d0_00_15_e1_17_;0
2024-04-30 20:08:48;0,192;0,859;0,046;0,231;1,000;223,50;50,00;3817,427;1420,942;'01_03_14_08_bb_00_0a_01_f4_00_c0_00_2e_00_e7_03_5b_00_3a_3f_d3_00_15_ae_8e_;0
2024-04-30 20:09:49;0,191;0,855;0,045;0,231;1,000;223,20;49,90;3817,430;1430,962;'01_03_14_08_b8_00_0a_01_f3_00_bf_00_2d_00_e7_03_57_00_3a_3f_d6_00_15_d5_b2_;0
2024-04-30 20:10:51;0,191;0,854;0,046;0,231;1,000;223,50;50,00;3817,434;1378,675;'01_03_14_08_bb_00_0a_01_f4_00_bf_00_2e_00_e7_03_56_00_3a_3f_da_00_15_09_73_;0
2024-04-30 20:11:57;0,191;0,848;0,046;0,230;1,000;225,20;50,00;3817,437;1391,773;'01_03_14_08_cc_00_0a_01_f4_00_bf_00_2e_00_e6_03_50_00_3a_3f_dd_00_15_3c_9d_;0
2024-04-30 20:12:58;0,194;0,866;0,047;0,234;1,000;224,00;50,00;3817,440;1396,802;'01_03_14_08_c0_00_0a_01_f4_00_c2_00_2f_00_ea_03_62_00_3a_3f_e0_00_15_50_42_;0
2024-04-30 20:13:59;0,193;0,861;0,047;0,233;1,000;224,10;50,00;3817,444;1438,287;'01_03_14_08_c1_00_0a_01_f4_00_c1_00_2f_00_e9_03_5d_00_3a_3f_e4_00_15_f2_4f_;0
2024-04-30 20:15:01;0,189;0,846;0,045;0,228;1,000;223,40;50,00;3817,447;1384,884;'01_03_14_08_ba_00_0a_01_f4_00_bd_00_2d_00_e4_03_4e_00_3a_3f_e7_00_15_21_b4_;0
2024-04-30 20:16:02;0,190;0,849;0,046;0,229;1,000;223,70;50,00;3817,450;1436,885;'01_03_14_08_bd_00_0a_01_f4_00_be_00_2e_00_e5_03_51_00_3a_3f_ea_00_15_ec_d5_;0
2024-04-30 20:17:03;0,190;0,847;0,046;0,229;1,000;224,20;50,00;3817,453;1421,003;'01_03_14_08_c2_00_0a_01_f4_00_be_00_2e_00_e5_03_4f_00_3a_3f_ed_00_15_ae_cb_;0
2024-04-30 20:18:10;0,191;0,853;0,046;0,230;1,000;223,70;50,00;3817,457;1429,347;'01_03_14_08_bd_00_0a_01_f4_00_bf_00_2e_00_e6_03_55_00_3a_3f_f1_00_15_cf_63_;0
2024-04-30 20:19:11;0,192;0,854;0,047;0,232;1,000;224,60;50,00;3817,460;1438,511;'01_03_14_08_c6_00_0a_01_f4_00_c0_00_2f_00_e8_03_56_00_3a_3f_f4_00_15_f3_2f_;0
2024-04-30 20:20:12;0,192;0,859;0,046;0,232;1,000;223,40;50,00;3817,464;1417,866;'01_03_14_08_ba_00_0a_01_f4_00_c0_00_2e_00_e8_03_5b_00_3a_3f_f8_00_15_a2_8a_;0
2024-04-30 20:21:14;0,195;0,873;0,045;0,234;1,000;223,30;49,90;3817,467;1397,224;'01_03_14_08_b9_00_0a_01_f3_00_c3_00_2d_00_ea_03_69_00_3a_3f_fb_00_15_51_e8_;0
2024-04-30 20:22:16;0,203;0,909;0,043;0,241;1,000;223,30;50,00;3817,470;1383,893;'01_03_14_08_b9_00_0a_01_f4_00_cb_00_2b_00_f1_03_8d_00_3a_3f_fe_00_15_1d_d5_;0
2024-04-30 20:23:23;0,206;0,922;0,045;0,244;1,000;223,40;50,00;3817,474;1428,137;'01_03_14_08_ba_00_0a_01_f4_00_ce_00_2d_00_f4_03_9a_00_3a_40_02_00_15_ca_a9_;0
2024-04-30 20:24:25;0,209;0,853;0,047;0,247;1,100;222,60;50,00;3817,478;1389,122;'01_03_14_08_b2_00_0b_01_f4_00_d1_00_2f_00_f7_03_55_00_3a_40_06_00_15_32_42_;0
2024-04-30 20:25:27;0,231;0,869;0,056;0,277;1,200;221,40;49,90;3817,482;1410,401;'01_03_14_08_a6_00_0c_01_f3_00_e7_00_38_01_15_03_65_00_3a_40_0a_00_15_85_61_;0
2024-04-30 20:26:28;0,251;0,868;0,063;0,297;1,300;222,20;50,00;3817,486;1381,562;'01_03_14_08_ae_00_0d_01_f4_00_fb_00_3f_01_29_03_64_00_3a_40_0e_00_15_14_ba_;0
2024-04-30 20:27:29;0,217;0,887;0,047;0,260;1,100;222,30;50,00;3817,489;1389,651;'01_03_14_08_af_00_0b_01_f4_00_d9_00_2f_01_04_03_77_00_3a_40_11_00_15_34_53_;0
2024-04-30 20:28:35;0,246;0,850;0,062;0,291;1,300;222,60;50,00;3817,494;1408,061;'01_03_14_08_b2_00_0d_01_f4_00_f6_00_3e_01_23_03_52_00_3a_40_16_00_15_7c_3d_;0
2024-04-30 20:29:37;0,229;0,859;0,054;0,274;1,200;222,10;50,00;3817,498;1421,274;'01_03_14_08_ad_00_0c_01_f4_00_e5_00_36_01_12_03_5b_00_3a_40_1a_00_15_af_da_;0
2024-04-30 20:30:38;0,247;0,851;0,062;0,293;1,300;223,20;50,00;3817,502;1400,775;'01_03_14_08_b8_00_0d_01_f4_00_f7_00_3e_01_25_03_53_00_3a_40_1e_00_15_5f_c7_;0
2024-04-30 20:31:39;0,228;0,853;0,051;0,273;1,200;222,60;49,90;3817,506;1381,054;'01_03_14_08_b2_00_0c_01_f3_00_e4_00_33_01_11_03_55_00_3a_40_22_00_15_12_be_;0
2024-04-30 20:32:40;0,235;0,880;0,056;0,280;1,200;222,30;49,90;3817,510;1414,824;'01_03_14_08_af_00_0c_01_f3_00_eb_00_38_01_18_03_70_00_3a_40_26_00_15_96_a8_;0
2024-04-30 20:33:42;0,251;0,866;0,062;0,297;1,300;222,90;50,00;3817,514;1397,931;'01_03_14_08_b5_00_0d_01_f4_00_fb_00_3e_01_29_03_62_00_3a_40_2a_00_15_54_ab_;0
2024-04-30 20:34:43;0,250;0,862;0,060;0,295;1,300;222,90;50,00;3817,518;1420,336;'01_03_14_08_b5_00_0d_01_f4_00_fa_00_3c_01_27_03_5e_00_3a_40_2e_00_15_ac_30_;0
2024-04-30 20:35:50;0,241;0,898;0,059;0,286;1,200;223,40;50,00;3817,523;1382,864;'01_03_14_08_ba_00_0c_01_f4_00_f1_00_3b_01_1e_03_82_00_3a_40_33_00_15_19_d0_;0
2024-04-30 20:36:52;0,225;0,837;0,049;0,269;1,200;223,90;50,00;3817,527;1434,729;'01_03_14_08_bf_00_0c_01_f4_00_e1_00_31_01_0d_03_45_00_3a_40_37_00_15_e4_69_;0
2024-04-30 20:37:54;0,240;0,894;0,059;0,286;1,200;223,70;49,90;3817,531;1397,994;'01_03_14_08_bd_00_0c_01_f3_00_f0_00_3b_01_1e_03_7e_00_3a_40_3b_00_15_54_ea_;0
2024-04-30 20:38:56;0,237;0,888;0,057;0,282;1,200;222,20;50,00;3817,535;1417,227;'01_03_14_08_ae_00_0c_01_f4_00_ed_00_39_01_1a_03_78_00_3a_40_3f_00_15_a0_0b_;0
2024-04-30 20:40:01;0,243;0,908;0,060;0,289;1,200;222,90;50,00;3817,540;1382,872;'01_03_14_08_b5_00_0c_01_f4_00_f3_00_3c_01_21_03_8c_00_3a_40_44_00_15_19_d8_;0
2024-04-30 20:41:03;0,236;0,881;0,056;0,280;1,200;223,00;50,00;3817,544;1421,486;'01_03_14_08_b6_00_0c_01_f4_00_ec_00_38_01_18_03_71_00_3a_40_48_00_15_b0_ae_;0
2024-04-30 20:42:04;0,252;0,867;0,061;0,297;1,300;223,50;50,00;3817,548;1428,126;'01_03_14_08_bb_00_0d_01_f4_00_fc_00_3d_01_29_03_63_00_3a_40_4c_00_15_ca_9e_;0
2024-04-30 20:43:33;0,241;0,902;0,058;0,286;1,200;222,50;50,00;3817,554;1421,079;'01_03_14_08_b1_00_0c_01_f4_00_f1_00_3a_01_1e_03_86_00_3a_40_52_00_15_af_17_;0
2024-04-30 20:44:35;0,243;0,909;0,059;0,288;1,200;222,70;50,00;3817,559;1402,801;'01_03_14_08_b3_00_0c_01_f4_00_f3_00_3b_01_20_03_8d_00_3a_40_57_00_15_67_b1_;0
2024-04-30 20:45:36;0,242;0,905;0,060;0,288;1,200;222,70;49,90;3817,563;1424,773;'01_03_14_08_b3_00_0c_01_f3_00_f2_00_3c_01_20_03_89_00_3a_40_5b_00_15_bd_85_;0
2024-04-30 20:46:38;0,241;0,899;0,060;0,287;1,200;223,20;50,00;3817,567;1419,089;'01_03_14_08_b8_00_0c_01_f4_00_f1_00_3c_01_1f_03_83_00_3a_40_5f_00_15_a7_51_;0
2024-04-30 20:47:44;0,242;0,906;0,059;0,287;1,200;222,40;50,00;3817,571;1377,163;'01_03_14_08_b0_00_0c_01_f4_00_f2_00_3b_01_1f_03_8a_00_3a_40_63_00_15_03_8b_;0
2024-04-30 20:48:46;0,223;0,833;0,049;0,268;1,200;223,00;50,00;3817,575;1385,675;'01_03_14_08_b6_00_0c_01_f4_00_df_00_31_01_0c_03_41_00_3a_40_67_00_15_24_cb_;0
2024-04-30 20:49:48;0,223;0,831;0,048;0,268;1,200;223,40;49,90;3817,579;1387,104;'01_03_14_08_ba_00_0c_01_f3_00_df_00_30_01_0c_03_3f_00_3a_40_6b_00_15_2a_60_;0
2024-04-30 20:50:49;0,248;0,854;0,062;0,293;1,300;223,30;50,00;3817,583;1405,743;'01_03_14_08_b9_00_0d_01_f4_00_f8_00_3e_01_25_03_56_00_3a_40_6f_00_15_73_2f_;0
2024-04-30 20:51:50;0,249;0,857;0,061;0,294;1,300;223,30;50,00;3817,587;1397,980;'01_03_14_08_b9_00_0d_01_f4_00_f9_00_3d_01_26_03_59_00_3a_40_73_00_15_54_dc_;0
2024-04-30 20:52:57;0,237;0,886;0,058;0,282;1,200;222,90;50,00;3817,591;1417,855;'01_03_14_08_b5_00_0c_01_f4_00_ed_00_3a_01_1a_03_76_00_3a_40_77_00_15_a2_7f_;0
2024-04-30 20:53:58;0,256;0,883;0,063;0,301;1,300;223,00;50,00;3817,596;1416,569;'01_03_14_08_b6_00_0d_01_f4_01_00_00_3f_01_2d_03_73_00_3a_40_7c_00_15_9d_79_;0
