Data Godzina;Moc Czynna [kWh];pf;Moc Bierna [kVar];Moc Pozorna [kVA];I;U;f;Energia Czynna [kWh];Energia Bierna [kVARh];Id Licznika;status
2024-04-30 20:55:00;0,235;0,872;0,056;0,280;1,200;224,40;50,00;3817,600;1413,541;'01_03_14_08_c4_00_0c_01_f4_00_eb_00_38_01_18_03_68_00_3a_40_80_00_15_91_a5_;0
2024-04-30 20:56:02;0,250;0,857;0,062;0,296;1,300;224,30;50,00;3817,604;1401,563;'01_03_14_08_c3_00_0d_01_f4_00_fa_00_3e_01_28_03_59_00_3a_40_84_00_15_62_db_;0
2024-04-30 20:57:09;0,238;0,893;0,057;0,282;1,200;222,00;50,00;3817,608;1390,934;'01_03_14_08_ac_00_0c_01_f4_00_ee_00_39_01_1a_03_7d_00_3a_40_88_00_15_39_56_;0
2024-04-30 20:58:10;0,237;0,892;0,054;0,281;1,200;221,30;50,00;3817,613;1427,245;'01_03_14_08_a5_00_0c_01_f4_00_ed_00_36_01_19_03_7c_00_3a_40_8d_00_15_c7_2d_;0
2024-04-30 20:59:12;0,245;0,849;0,059;0,290;1,300;221,80;50,00;3817,617;1425,449;'01_03_14_08_aa_00_0d_01_f4_00_f5_00_3b_01_22_03_51_00_3a_40_91_00_15_c0_29_;0
2024-04-30 21:00:13;0,235;0,887;0,055;0,279;1,200;220,60;49,90;3817,621;1381,011;'01_03_14_08_9e_00_0c_01_f3_00_eb_00_37_01_17_03_77_00_3a_40_95_00_15_12_93_;0
2024-04-30 21:01:14;0,237;0,898;0,056;0,282;1,200;219,80;49,90;3817,625;1438,908;'01_03_14_08_96_00_0c_01_f3_00_ed_00_38_01_1a_03_82_00_3a_40_99_00_15_f4_bc_;0
2024-04-30 21:02:16;0,217;0,903;0,045;0,259;1,100;218,40;49,90;3817,629;1397,134;'01_03_14_08_88_00_0b_01_f3_00_d9_00_2d_01_03_03_87_00_3a_40_9d_00_15_51_8e_;0
2024-04-30 21:03:17;0,217;0,908;0,044;0,259;1,100;217,20;49,90;3817,633;1420,699;'01_03_14_08_7c_00_0b_01_f3_00_d9_00_2c_01_03_03_8c_00_3a_40_a1_00_15_ad_9b_;0
2024-04-30 21:04:19;0,218;0,908;0,045;0,261;1,100;218,10;49,90;3817,636;1391,501;'01_03_14_08_85_00_0b_01_f3_00_da_00_2d_01_05_03_8c_00_3a_40_a4_00_15_3b_8d_;0
2024-04-30 21:05:25;0,216;0,903;0,043;0,258;1,100;217,40;50,00;3817,640;1436,806;'01_03_14_08_7e_00_0b_01_f4_00_d8_00_2b_01_02_03_87_00_3a_40_a8_00_15_ec_86_;0
2024-04-30 21:06:27;0,249;0,879;0,059;0,293;1,300;217,70;49,90;3817,644;1430,330;'01_03_14_08_81_00_0d_01_f3_00_f9_00_3b_01_25_03_6f_00_3a_40_ac_00_15_d3_3a_;0
2024-04-30 21:07:27;0,217;0,899;0,044;0,260;1,100;219,40;49,90;3817,648;1440,145;'01_03_14_08_92_00_0b_01_f3_00_d9_00_2c_01_04_03_83_00_3a_40_b0_00_15_f9_91_;0
2024-04-30 21:08:29;0,217;0,894;0,045;0,261;1,100;220,60;50,00;3817,652;1427,872;'01_03_14_08_9e_00_0b_01_f4_00_d9_00_2d_01_05_03_7e_00_3a_40_b4_00_15_c9_a0_;0
2024-04-30 21:09:31;0,218;0,895;0,045;0,261;1,100;221,30;50,00;3817,656;1439,105;'01_03_14_08_a5_00_0b_01_f4_00_da_00_2d_01_05_03_7f_00_3a_40_b8_00_15_f5_81_;0
2024-04-30 21:10:32;0,219;0,898;0,044;0,263;1,100;221,60;50,00;3817,659;1382,654;'01_03_14_08_a8_00_0b_01_f4_00_db_00_2c_01_07_03_82_00_3a_40_bb_00_15_18_fe_;0
2024-04-30 21:11:34;0,237;0,890;0,057;0,282;1,200;221,70;50,00;3817,663;1390,423;'01_03_14_08_a9_00_0c_01_f4_00_ed_00_39_01_1a_03_7a_00_3a_40_bf_00_15_37_57_;0
2024-04-30 21:12:39;0,237;0,891;0,057;0,282;1,200;221,60;50,00;3817,668;1403,506;'01_03_14_08_a8_00_0c_01_f4_00_ed_00_39_01_1a_03_7b_00_3a_40_c4_00_15_6a_72_;0
2024-04-30 21:13:41;0,235;0,881;0,056;0,280;1,200;222,20;50,00;3817,672;1416,355;'01_03_14_08_ae_00_0c_01_f4_00_eb_00_38_01_18_03_71_00_3a_40_c8_00_15_9c_a3_;0
2024-04-30 21:14:43;0,235;0,879;0,056;0,279;1,200;222,60;50,00;3817,676;1422,593;'01_03_14_08_b2_00_0c_01_f4_00_eb_00_38_01_17_03_6f_00_3a_40_cc_00_15_b5_01_;0
2024-04-30 21:15:44;0,242;0,906;0,060;0,287;1,200;222,50;50,00;3817,680;1431,012;'01_03_14_08_b1_00_0c_01_f4_00_f2_00_3c_01_1f_03_8a_00_3a_40_d0_00_15_d5_e4_;0
2024-04-30 21:16:46;0,233;0,874;0,055;0,277;1,200;222,10;50,00;3817,684;1433,062;'01_03_14_08_ad_00_0c_01_f4_00_e9_00_37_01_15_03_6a_00_3a_40_d4_00_15_dd_e6_;0
2024-04-30 21:17:53;0,239;0,897;0,057;0,283;1,200;221,80;50,00;3817,688;1409,745;'01_03_14_08_aa_00_0c_01_f4_00_ef_00_39_01_1b_03_81_00_3a_40_d8_00_15_82_d1_;0
2024-04-30 21:18:54;0,254;0,876;0,064;0,299;1,300;223,00;50,00;3817,692;1414,225;'01_03_14_08_b6_00_0d_01_f4_00_fe_00_40_01_2b_03_6c_00_3a_40_dc_00_15_94_51_;0
2024-04-30 21:19:56;0,223;0,909;0,047;0,266;1,100;222,90;50,00;3817,697;1406,163;'01_03_14_08_b5_00_0b_01_f4_00_df_00_2f_01_0a_03_8d_00_3a_40_e1_00_15_74_d3_;0
2024-04-30 21:20:58;0,222;0,903;0,047;0,264;1,100;223,30;50,00;3817,701;1415,074;'01_03_14_08_b9_00_0b_01_f4_00_de_00_2f_01_08_03_87_00_3a_40_e5_00_15_97_a2_;0
2024-04-30 21:21:59;0,221;0,906;0,046;0,263;1,100;221,60;50,00;3817,704;1401,681;'01_03_14_08_a8_00_0b_01_f4_00_dd_00_2e_01_07_03_8a_00_3a_40_e8_00_15_63_51_;0
2024-04-30 21:23:05;0,221;0,903;0,046;0,264;1,100;222,30;50,00;3817,708;1379,028;'01_03_14_08_af_00_0b_01_f4_00_dd_00_2e_01_08_03_87_00_3a_40_ec_00_15_0a_d4_;0
2024-04-30 21:24:07;0,219;0,895;0,045;0,262;1,100;222,20;50,00;3817,712;1426,883;'01_03_14_08_ae_00_0b_01_f4_00_db_00_2d_01_06_03_7f_00_3a_40_f0_00_15_c5_c3_;0
2024-04-30 21:25:08;0,216;0,884;0,044;0,260;1,100;222,10;50,00;3817,716;1401,561;'01_03_14_08_ad_00_0b_01_f4_00_d8_00_2c_01_04_03_74_00_3a_40_f4_00_15_62_d9_;0
2024-04-30 21:26:10;0,230;0,866;0,053;0,274;1,200;221,30;50,00;3817,720;1396,233;'01_03_14_08_a5_00_0c_01_f4_00_e6_00_35_01_12_03_62_00_3a_40_f8_00_15_4e_09_;0
2024-04-30 21:27:11;0,228;0,857;0,051;0,272;1,200;221,60;50,00;3817,724;1420,044;'01_03_14_08_a8_00_0c_01_f4_00_e4_00_33_01_10_03_59_00_3a_40_fc_00_15_ab_0c_;0
2024-04-30 21:28:12;0,227;0,852;0,049;0,270;1,200;222,00;50,00;3817,728;1427,055;'01_03_14_08_ac_00_0c_01_f4_00_e3_00_31_01_0e_03_54_00_3a_41_00_00_15_c6_6f_;0
2024-04-30 21:29:19;0,243;0,909;0,059;0,288;1,200;222,70;50,00;3817,731;1386,397;'01_03_14_08_b3_00_0c_01_f4_00_f3_00_3b_01_20_03_8d_00_3a_41_03_00_15_27_9d_;0
2024-04-30 21:30:20;0,224;0,837;0,051;0,267;1,200;222,90;50,00;3817,736;1404,121;'01_03_14_08_b5_00_0c_01_f4_00_e0_00_33_01_0b_03_45_00_3a_41_08_00_15_6c_d9_;0
2024-04-30 21:31:22;0,221;0,902;0,049;0,264;1,100;222,50;50,00;3817,740;1429,728;'01_03_14_08_b1_00_0b_01_f4_00_dd_00_31_01_08_03_86_00_3a_41_0c_00_15_d0_e0_;0
2024-04-30 21:32:23;0,237;0,884;0,058;0,281;1,200;223,20;50,00;3817,743;1391,111;'01_03_14_08_b8_00_0c_01_f4_00_ed_00_3a_01_19_03_74_00_3a_41_0f_00_15_3a_07_;0
2024-04-30 21:33:24;0,214;0,869;0,045;0,257;1,100;223,70;50,00;3817,747;1391,602;'01_03_14_08_bd_00_0b_01_f4_00_d6_00_2d_01_01_03_65_00_3a_41_13_00_15_3b_f2_;0
2024-04-30 21:34:31;0,215;0,872;0,045;0,257;1,100;223,90;50,00;3817,751;1433,034;'01_03_14_08_bf_00_0b_01_f4_00_d7_00_2d_01_01_03_68_00_3a_41_17_00_15_dd_ca_;0
2024-04-30 21:35:32;0,233;0,869;0,054;0,277;1,200;223,30;50,00;3817,755;1385,002;'01_03_14_08_b9_00_0c_01_f4_00_e9_00_36_01_15_03_65_00_3a_41_1b_00_15_22_2a_;0
2024-04-30 21:36:34;0,231;0,862;0,055;0,274;1,200;223,30;50,00;3817,759;1432,938;'01_03_14_08_b9_00_0c_01_f4_00_e7_00_37_01_12_03_5e_00_3a_41_1f_00_15_dd_6a_;0
2024-04-30 21:37:35;0,223;0,906;0,049;0,266;1,100;223,70;50,00;3817,763;1384,538;'01_03_14_08_bd_00_0b_01_f4_00_df_00_31_01_0a_03_8a_00_3a_41_23_00_15_20_5a_;0
2024-04-30 21:38:36;0,223;0,905;0,049;0,266;1,100;223,80;50,00;3817,767;1382,111;'01_03_14_08_be_00_0b_01_f4_00_df_00_31_01_0a_03_89_00_3a_41_27_00_15_16_df_;0
2024-04-30 21:39:38;0,222;0,902;0,050;0,266;1,100;223,60;50,00;3817,770;1379,425;'01_03_14_08_bc_00_0b_01_f4_00_de_00_32_01_0a_03_86_00_3a_41_2a_00_15_0c_61_;0
2024-04-30 21:40:44;0,221;0,905;0,049;0,264;1,100;221,80;50,00;3817,774;1436,940;'01_03_14_08_aa_00_0b_01_f4_00_dd_00_31_01_08_03_89_00_3a_41_2e_00_15_ed_0c_;0
2024-04-30 21:41:46;0,221;0,902;0,049;0,264;1,100;222,70;50,00;3817,779;1415,508;'01_03_14_08_b3_00_0b_01_f4_00_dd_00_31_01_08_03_86_00_3a_41_33_00_15_99_54_;0
2024-04-30 21:43:36;0,222;0,904;0,050;0,266;1,100;223,10;50,00;3817,785;1422,401;'01_03_14_08_b7_00_0b_01_f4_00_de_00_32_01_0a_03_88_00_3a_41_39_00_15_b4_41_;0
2024-04-30 21:44:38;0,215;0,875;0,044;0,257;1,100;223,30;50,00;3817,789;1393,526;'01_03_14_08_b9_00_0b_01_f4_00_d7_00_2c_01_01_03_6b_00_3a_41_3d_00_15_43_76_;0
2024-04-30 21:45:39;0,236;0,881;0,058;0,279;1,200;223,00;49,90;3817,793;1403,930;'01_03_14_08_b6_00_0c_01_f3_00_ec_00_3a_01_17_03_71_00_3a_41_41_00_15_6c_1a_;0
2024-04-30 21:46:40;0,239;0,890;0,058;0,282;1,200;223,60;50,00;3817,797;1382,035;'01_03_14_08_bc_00_0c_01_f4_00_ef_00_3a_01_1a_03_7a_00_3a_41_45_00_15_16_93_;0
2024-04-30 21:47:42;0,220;0,894;0,048;0,263;1,100;223,50;50,00;3817,801;1402,030;'01_03_14_08_bb_00_0b_01_f4_00_dc_00_30_01_07_03_7e_00_3a_41_49_00_15_64_ae_;0
2024-04-30 21:48:48;0,238;0,885;0,058;0,282;1,200;224,00;50,00;3817,806;1430,346;'01_03_14_08_c0_00_0c_01_f4_00_ee_00_3a_01_1a_03_75_00_3a_41_4e_00_15_d3_4a_;0
2024-04-30 21:49:50;0,247;0,850;0,062;0,291;1,300;223,30;50,00;3817,810;1415,536;'01_03_14_08_b9_00_0d_01_f4_00_f7_00_3e_01_23_03_52_00_3a_41_52_00_15_99_70_;0
2024-04-30 21:50:50;0,228;0,851;0,052;0,271;1,200;223,20;50,00;3817,814;1405,527;'01_03_14_08_b8_00_0c_01_f4_00_e4_00_34_01_0f_03_53_00_3a_41_56_00_15_72_57_;0
2024-04-30 21:51:52;0,215;0,865;0,044;0,257;1,100;225,80;50,00;3817,818;1400,964;'01_03_14_08_d2_00_0b_01_f4_00_d7_00_2c_01_01_03_61_00_3a_41_5a_00_15_60_84_;0
2024-04-30 21:52:53;0,231;0,852;0,055;0,275;1,200;225,80;50,00;3817,821;1434,307;'01_03_14_08_d2_00_0c_01_f4_00_e7_00_37_01_13_03_54_00_3a_41_5d_00_15_e2_c3_;0
2024-04-30 21:53:54;0,218;0,880;0,046;0,261;1,100;225,10;50,00;3817,825;1384,739;'01_03_14_08_cb_00_0b_01_f4_00_da_00_2e_01_05_03_70_00_3a_41_61_00_15_21_23_;0
2024-04-30 21:55:01;0,215;0,867;0,044;0,256;1,100;225,30;50,00;3817,829;1436,942;'01_03_14_08_cd_00_0b_01_f4_00_d7_00_2c_01_00_03_63_00_3a_41_65_00_15_ed_0e_;0
2024-04-30 21:56:02;0,212;0,861;0,042;0,254;1,100;223,80;50,00;3817,833;1437,355;'01_03_14_08_be_00_0b_01_f4_00_d4_00_2a_00_fe_03_5d_00_3a_41_69_00_15_ee_ab_;0
2024-04-30 21:57:04;0,239;0,890;0,058;0,282;1,200;223,60;50,00;3817,837;1414,811;'01_03_14_08_bc_00_0c_01_f4_00_ef_00_3a_01_1a_03_7a_00_3a_41_6d_00_15_96_9b_;0
2024-04-30 21:58:06;0,238;0,888;0,058;0,281;1,200;223,20;50,00;3817,841;1414,108;'01_03_14_08_b8_00_0c_01_f4_00_ee_00_3a_01_19_03_78_00_3a_41_71_00_15_93_dc_;0
2024-04-30 21:59:07;0,215;0,878;0,043;0,257;1,100;222,40;50,00;3817,845;1397,641;'01_03_14_08_b0_00_0b_01_f4_00_d7_00_2b_01_01_03_6e_00_3a_41_75_00_15_53_89_;0
2024-04-30 22:00:09;0,230;0,861;0,053;0,273;1,200;222,60;50,00;3817,849;1422,745;'01_03_14_08_b2_00_0c_01_f4_00_e6_00_35_01_11_03_5d_00_3a_41_79_00_15_b5_99_;0
2024-04-30 22:01:15;0,229;0,856;0,054;0,272;1,200;222,70;50,00;3817,853;1416,115;'01_03_14_08_b3_00_0c_01_f4_00_e5_00_36_01_10_03_58_00_3a_41_7d_00_15_9b_b3_;0
2024-04-30 22:02:16;0,246;0,852;0,062;0,289;1,300;222,00;49,90;3817,857;1399,397;'01_03_14_08_ac_00_0d_01_f3_00_f6_00_3e_01_21_03_54_00_3a_41_81_00_15_5a_65_;0
2024-04-30 22:03:18;0,249;0,865;0,061;0,292;1,300;221,30;50,00;3817,861;1425,955;'01_03_14_08_a5_00_0d_01_f4_00_f9_00_3d_01_24_03_61_00_3a_41_85_00_15_c2_23_;0
2024-04-30 22:04:19;0,236;0,889;0,057;0,278;1,200;221,00;50,00;3817,865;1381,377;'01_03_14_08_a2_00_0c_01_f4_00_ec_00_39_01_16_03_79_00_3a_41_89_00_15_14_01_;0
2024-04-30 22:05:20;0,225;0,846;0,050;0,267;1,200;221,60;50,00;3817,869;1387,491;'01_03_14_08_a8_00_0c_01_f4_00_e1_00_32_01_0b_03_4e_00_3a_41_8d_00_15_2b_e3_;0
2024-04-30 22:06:22;0,236;0,888;0,056;0,278;1,200;221,40;50,00;3817,873;1405,194;'01_03_14_08_a6_00_0c_01_f4_00_ec_00_38_01_16_03_78_00_3a_41_91_00_15_71_0a_;0
2024-04-30 22:07:23;0,253;0,879;0,063;0,296;1,300;221,20;50,00;3817,877;1393,126;'01_03_14_08_a4_00_0d_01_f4_00_fd_00_3f_01_28_03_6f_00_3a_41_95_00_15_41_e6_;0
2024-04-30 22:08:24;0,252;0,882;0,062;0,295;1,300;219,70;50,00;3817,882;1411,473;'01_03_14_08_95_00_0d_01_f4_00_fc_00_3e_01_27_03_72_00_3a_41_9a_00_15_89_91_;0
2024-04-30 22:09:30;0,254;0,887;0,062;0,297;1,300;220,10;50,00;3817,886;1426,723;'01_03_14_08_99_00_0d_01_f4_00_fe_00_3e_01_29_03_77_00_3a_41_9e_00_15_c5_23_;0
2024-04-30 22:10:31;0,253;0,884;0,061;0,295;1,300;220,10;49,90;3817,891;1402,378;'01_03_14_08_99_00_0d_01_f3_00_fd_00_3d_01_27_03_74_00_3a_41_a3_00_15_66_0a_;0
2024-04-30 22:11:32;0,253;0,883;0,061;0,295;1,300;220,20;50,00;3817,895;1397,325;'01_03_14_08_9a_00_0d_01_f4_00_fd_00_3d_01_27_03_73_00_3a_41_a7_00_15_52_4d_;0
2024-04-30 22:12:33;0,220;0,907;0,047;0,261;1,100;220,40;50,00;3817,899;1385,104;'01_03_14_08_9c_00_0b_01_f4_00_dc_00_2f_01_05_03_8b_00_3a_41_ab_00_15_22_90_;0
2024-04-30 22:13:35;0,238;0,900;0,057;0,280;1,200;220,20;50,00;3817,903;1392,450;'01_03_14_08_9a_00_0c_01_f4_00_ee_00_39_01_18_03_84_00_3a_41_af_00_15_3f_42_;0
2024-04-30 22:14:37;0,240;0,903;0,058;0,281;1,200;221,30;50,00;3817,907;1441,631;'01_03_14_08_a5_00_0c_01_f4_00_f0_00_3a_01_19_03_87_00_3a_41_b3_00_15_ff_5f_;0
2024-04-30 22:15:44;0,237;0,892;0,057;0,279;1,200;221,40;49,90;3817,912;1419,757;'01_03_14_08_a6_00_0c_01_f3_00_ed_00_39_01_17_03_7c_00_3a_41_b8_00_15_a9_ed_;0
2024-04-30 22:16:45;0,219;0,897;0,047;0,261;1,100;221,90;49,90;3817,916;1412,769;'01_03_14_08_ab_00_0b_01_f3_00_db_00_2f_01_05_03_81_00_3a_41_bc_00_15_8e_a1_;0
2024-04-30 22:17:47;0,221;0,909;0,047;0,262;1,100;221,00;50,00;3817,920;1378,000;'01_03_14_08_a2_00_0b_01_f4_00_dd_00_2f_01_06_03_8d_00_3a_41_c0_00_15_06_d0_;0
2024-04-30 22:18:48;0,216;0,886;0,045;0,257;1,100;221,60;50,00;3817,923;1377,867;'01_03_14_08_a8_00_0b_01_f4_00_d8_00_2d_01_01_03_76_00_3a_41_c3_00_15_06_4b_;0
2024-04-30 22:19:49;0,246;0,850;0,062;0,290;1,300;222,50;50,00;3817,927;1401,900;'01_03_14_08_b1_00_0d_01_f4_00_f6_00_3e_01_22_03_52_00_3a_41_c7_00_15_64_2c_;0
2024-04-30 22:20:51;0,249;0,860;0,062;0,292;1,300;222,70;50,00;3817,931;1379,832;'01_03_14_08_b3_00_0d_01_f4_00_f9_00_3e_01_24_03_5c_00_3a_41_cb_00_15_0d_f8_;0
2024-04-30 22:21:57;0,247;0,853;0,062;0,290;1,300;222,50;50,00;3817,936;1417,321;'01_03_14_08_b1_00_0d_01_f4_00_f7_00_3e_01_22_03_55_00_3a_41_d0_00_15_a0_69_;0
2024-04-30 22:22:59;0,247;0,854;0,062;0,290;1,300;222,40;50,00;3817,940;1437,524;'01_03_14_08_b0_00_0d_01_f4_00_f7_00_3e_01_22_03_56_00_3a_41_d4_00_15_ef_54_;0
2024-04-30 22:24:01;0,244;0,913;0,060;0,287;1,200;222,50;50,00;3817,944;1439,517;'01_03_14_08_b1_00_0c_01_f4_00_f4_00_3c_01_1f_03_91_00_3a_41_d8_00_15_f7_1d_;0
2024-04-30 22:25:02;0,248;0,854;0,062;0,291;1,300;223,20;50,00;3817,948;1414,504;'01_03_14_08_b8_00_0d_01_f4_00_f8_00_3e_01_23_03_56_00_3a_41_dc_00_15_95_68_;0
2024-04-30 22:26:03;0,248;0,858;0,062;0,291;1,300;222,20;50,00;3817,953;1410,287;'01_03_14_08_ae_00_0d_01_f4_00_f8_00_3e_01_23_03_5a_00_3a_41_e1_00_15_84_ef_;0
2024-04-30 22:27:05;0,249;0,861;0,062;0,292;1,300;222,30;50,00;3817,957;1419,939;'01_03_14_08_af_00_0d_01_f4_00_f9_00_3e_01_24_03_5d_00_3a_41_e5_00_15_aa_a3_;0
2024-04-30 22:28:12;0,252;0,873;0,063;0,295;1,300;222,00;50,00;3817,961;1394,478;'01_03_14_08_ac_00_0d_01_f4_00_fc_00_3f_01_27_03_69_00_3a_41_e9_00_15_47_2e_;0
2024-04-30 22:29:13;0,246;0,851;0,061;0,289;1,300;222,20;50,00;3817,966;1387,846;'01_03_14_08_ae_00_0d_01_f4_00_f6_00_3d_01_21_03_53_00_3a_41_ee_00_15_2d_46_;0
2024-04-30 22:30:14;0,247;0,852;0,063;0,291;1,300;223,00;49,90;3817,970;1436,601;'01_03_14_08_b6_00_0d_01_f3_00_f7_00_3f_01_23_03_54_00_3a_41_f2_00_15_eb_b9_;0
2024-04-30 22:31:15;0,245;0,914;0,062;0,289;1,200;223,30;49,90;3817,974;1380,399;'01_03_14_08_b9_00_0c_01_f3_00_f5_00_3e_01_21_03_92_00_3a_41_f6_00_15_10_2f_;0
2024-04-30 22:32:16;0,245;0,916;0,061;0,288;1,200;222,80;50,00;3817,978;1432,919;'01_03_14_08_b4_00_0c_01_f4_00_f5_00_3d_01_20_03_94_00_3a_41_fa_00_15_dd_57_;0
2024-04-30 22:33:18;0,245;0,916;0,061;0,288;1,200;222,70;49,90;3817,983;1392,416;'01_03_14_08_b3_00_0c_01_f3_00_f5_00_3d_01_20_03_94_00_3a_41_ff_00_15_3f_20_;0
2024-04-30 22:34:24;0,247;0,852;0,061;0,291;1,300;222,90;49,90;3817,987;1439,218;'01_03_14_08_b5_00_0d_01_f3_00_f7_00_3d_01_23_03_54_00_3a_42_03_00_15_f5_f2_;0
2024-04-30 22:35:25;0,251;0,865;0,064;0,295;1,300;223,10;50,00;3817,991;1400,299;'01_03_14_08_b7_00_0d_01_f4_00_fb_00_40_01_27_03_61_00_3a_42_07_00_15_5d_eb_;0
2024-04-30 22:36:27;0,243;0,909;0,061;0,287;1,200;222,60;50,00;3817,996;1384,799;'01_03_14_08_b2_00_0c_01_f4_00_f3_00_3d_01_1f_03_8d_00_3a_42_0c_00_15_21_5f_;0
2024-04-30 22:37:28;0,246;0,849;0,062;0,290;1,300;222,80;50,00;3818,000;1387,420;'01_03_14_08_b4_00_0d_01_f4_00_f6_00_3e_01_22_03_51_00_3a_42_10_00_15_2b_9c_;0
2024-04-30 22:38:30;0,245;0,915;0,062;0,288;1,200;222,90;50,00;3818,004;1440,094;'01_03_14_08_b5_00_0c_01_f4_00_f5_00_3e_01_20_03_93_00_3a_42_14_00_15_f9_5e_;0
2024-04-30 22:39:31;0,249;0,859;0,063;0,292;1,300;222,90;50,00;3818,008;1378,033;'01_03_14_08_b5_00_0d_01_f4_00_f9_00_3f_01_24_03_5b_00_3a_42_18_00_15_06_f1_;0
2024-04-30 22:40:38;0,249;0,858;0,061;0,292;1,300;223,00;50,00;3818,013;1395,148;'01_03_14_08_b6_00_0d_01_f4_00_f9_00_3d_01_24_03_5a_00_3a_42_1d_00_15_49_cc_;0
2024-04-30 22:41:40;0,252;0,869;0,063;0,295;1,300;222,90;50,00;3818,017;1380,810;'01_03_14_08_b5_00_0d_01_f4_00_fc_00_3f_01_27_03_65_00_3a_42_21_00_15_11_ca_;0
2024-04-30 22:42:41;0,248;0,851;0,062;0,292;1,300;224,10;50,00;3818,022;1393,531;'01_03_14_08_c1_00_0d_01_f4_00_f8_00_3e_01_24_03_53_00_3a_42_26_00_15_43_7b_;0
2024-04-30 22:43:39;0,244;0,908;0,061;0,287;1,200;223,70;50,00;3818,025;1408,006;'01_03_14_08_bd_00_0c_01_f4_00_f4_00_3d_01_1f_03_8c_00_3a_42_29_00_15_7c_06_;0
2024-04-30 22:44:42;0,233;0,869;0,054;0,276;1,200;223,20;50,00;3818,029;1438,220;'01_03_14_08_b8_00_0c_01_f4_00_e9_00_36_01_14_03_65_00_3a_42_2d_00_15_f2_0c_;0
2024-04-30 22:45:44;0,241;0,901;0,061;0,284;1,200;222,90;50,00;3818,034;1404,821;'01_03_14_08_b5_00_0c_01_f4_00_f1_00_3d_01_1c_03_85_00_3a_42_32_00_15_6f_95_;0
2024-04-30 22:46:50;0,231;0,859;0,055;0,274;1,200;224,00;50,00;3818,038;1432,752;'01_03_14_08_c0_00_0c_01_f4_00_e7_00_37_01_12_03_5b_00_3a_42_36_00_15_dc_b0_;0
2024-04-30 22:47:51;0,233;0,867;0,057;0,276;1,200;223,90;50,00;3818,042;1417,576;'01_03_14_08_bf_00_0c_01_f4_00_e9_00_39_01_14_03_63_00_3a_42_3a_00_15_a1_68_;0
2024-04-30 22:48:53;0,235;0,877;0,056;0,278;1,200;223,20;50,00;3818,046;1417,411;'01_03_14_08_b8_00_0c_01_f4_00_eb_00_38_01_16_03_6d_00_3a_42_3e_00_15_a0_c3_;0
2024-04-30 22:49:54;0,227;0,848;0,052;0,270;1,200;223,00;50,00;3818,050;1404,201;'01_03_14_08_b6_00_0c_01_f4_00_e3_00_34_01_0e_03_50_00_3a_42_42_00_15_6d_29_;0
2024-04-30 22:51:01;0,234;0,872;0,055;0,277;1,200;223,50;50,00;3818,054;1382,395;'01_03_14_08_bb_00_0c_01_f4_00_ea_00_37_01_15_03_68_00_3a_42_46_00_15_17_fb_;0
2024-04-30 22:52:02;0,241;0,898;0,060;0,285;1,200;223,40;50,00;3818,058;1427,253;'01_03_14_08_ba_00_0c_01_f4_00_f1_00_3c_01_1d_03_82_00_3a_42_4a_00_15_c7_35_;0
2024-04-30 22:53:04;0,228;0,853;0,052;0,270;1,200;222,50;50,00;3818,062;1394,201;'01_03_14_08_b1_00_0c_01_f4_00_e4_00_34_01_0e_03_55_00_3a_42_4e_00_15_46_19_;0
2024-04-30 22:54:05;0,219;0,891;0,046;0,261;1,100;223,20;50,00;3818,066;1406,886;'01_03_14_08_b8_00_0b_01_f4_00_db_00_2e_01_05_03_7b_00_3a_42_52_00_15_77_a6_;0
2024-04-30 22:55:07;0,242;0,900;0,060;0,285;1,200;224,00;50,00;3818,070;1418,274;'01_03_14_08_c0_00_0c_01_f4_00_f2_00_3c_01_1d_03_84_00_3a_42_56_00_15_a4_22_;0
2024-04-30 22:56:08;0,223;0,904;0,048;0,265;1,100;224,10;50,00;3818,074;1411,985;'01_03_14_08_c1_00_0b_01_f4_00_df_00_30_01_09_03_88_00_3a_42_5a_00_15_8b_91_;0
2024-04-30 22:57:14;0,246;0,915;0,062;0,289;1,200;223,80;50,00;3818,078;1406,718;'01_03_14_08_be_00_0c_01_f4_00_f6_00_3e_01_21_03_93_00_3a_42_5e_00_15_76_fe_;0
2024-04-30 22:58:15;0,249;0,859;0,062;0,292;1,300;222,90;50,00;3818,083;1405,460;'01_03_14_08_b5_00_0d_01_f4_00_f9_00_3e_01_24_03_5b_00_3a_42_63_00_15_72_14_;0
2024-04-30 22:59:17;0,244;0,910;0,061;0,286;1,200;223,40;50,00;3818,087;1410,869;'01_03_14_08_ba_00_0c_01_f4_00_f4_00_3d_01_1e_03_8e_00_3a_42_67_00_15_87_35_;0
2024-04-30 23:00:18;0,250;0,858;0,064;0,293;1,300;223,90;50,00;3818,091;1437,365;'01_03_14_08_bf_00_0d_01_f4_00_fa_00_40_01_25_03_5a_00_3a_42_6b_00_15_ee_b5_;0
2024-04-30 23:01:20;0,245;0,911;0,062;0,288;1,200;224,00;49,90;3818,095;1410,435;'01_03_14_08_c0_00_0c_01_f3_00_f5_00_3e_01_20_03_8f_00_3a_42_6f_00_15_85_83_;0
2024-04-30 23:02:21;0,248;0,852;0,063;0,291;1,300;223,70;49,90;3818,099;1378,815;'01_03_14_08_bd_00_0d_01_f3_00_f8_00_3f_01_23_03_54_00_3a_42_73_00_15_09_ff_;0
2024-04-30 23:03:28;0,224;0,909;0,049;0,265;1,100;223,90;50,00;3818,104;1384,378;'01_03_14_08_bf_00_0b_01_f4_00_e0_00_31_01_09_03_8d_00_3a_42_78_00_15_1f_ba_;0
2024-04-30 23:04:29;0,243;0,901;0,062;0,286;1,200;224,60;50,00;3818,108;1376,363;'01_03_14_08_c6_00_0c_01_f4_00_f3_00_3e_01_1e_03_85_00_3a_42_7c_00_15_00_6b_;0
2024-04-30 23:05:30;0,237;0,879;0,058;0,280;1,200;224,60;49,90;3818,112;1432,089;'01_03_14_08_c6_00_0c_01_f3_00_ed_00_3a_01_18_03_6f_00_3a_42_80_00_15_da_19_;0
2024-04-30 23:06:32;0,217;0,878;0,046;0,258;1,100;224,50;50,00;3818,116;1410,955;'01_03_14_08_c5_00_0b_01_f4_00_d9_00_2e_01_02_03_6e_00_3a_42_84_00_15_87_8b_;0
2024-04-30 23:07:34;0,218;0,885;0,046;0,260;1,100;223,80;50,00;3818,120;1392,132;'01_03_14_08_be_00_0b_01_f4_00_da_00_2e_01_04_03_75_00_3a_42_88_00_15_3e_04_;0
2024-04-30 23:08:36;0,215;0,872;0,044;0,256;1,100;224,00;49,90;3818,123;1400,336;'01_03_14_08_c0_00_0b_01_f3_00_d7_00_2c_01_00_03_68_00_3a_42_8b_00_15_5e_10_;0
2024-04-30 23:09:37;0,214;0,864;0,044;0,256;1,100;225,00;50,00;3818,127;1394,763;'01_03_14_08_ca_00_0b_01_f4_00_d6_00_2c_01_00_03_60_00_3a_42_8f_00_15_48_4b_;0
2024-04-30 23:10:38;0,236;0,874;0,058;0,280;1,200;224,90;49,90;3818,131;1387,336;'01_03_14_08_c9_00_0c_01_f3_00_ec_00_3a_01_18_03_6a_00_3a_42_93_00_15_2b_48_;0
2024-04-30 23:11:45;0,241;0,895;0,061;0,285;1,200;224,20;50,00;3818,136;1439,637;'01_03_14_08_c2_00_0c_01_f4_00_f1_00_3d_01_1d_03_7f_00_3a_42_98_00_15_f7_95_;0
2024-04-30 23:12:46;0,237;0,880;0,058;0,280;1,200;224,30;50,00;3818,140;1408,720;'01_03_14_08_c3_00_0c_01_f4_00_ed_00_3a_01_18_03_70_00_3a_42_9c_00_15_7e_d0_;0
2024-04-30 23:13:48;0,232;0,859;0,055;0,275;1,200;224,90;50,00;3818,144;1440,414;'01_03_14_08_c9_00_0c_01_f4_00_e8_00_37_01_13_03_5b_00_3a_42_a0_00_15_fa_9e_;0
2024-04-30 23:14:49;0,234;0,868;0,057;0,277;1,200;224,40;50,00;3818,148;1393,403;'01_03_14_08_c4_00_0c_01_f4_00_ea_00_39_01_15_03_64_00_3a_42_a4_00_15_42_fb_;0
2024-04-30 23:15:51;0,232;0,861;0,056;0,275;1,200;224,50;50,00;3818,152;1392,153;'01_03_14_08_c5_00_0c_01_f4_00_e8_00_38_01_13_03_5d_00_3a_42_a8_00_15_3e_19_;0
2024-04-30 23:16:51;0,243;0,907;0,061;0,287;1,200;223,20;50,00;3818,156;1432,740;'01_03_14_08_b8_00_0c_01_f4_00_f3_00_3d_01_1f_03_8b_00_3a_42_ac_00_15_dc_a4_;0
2024-04-30 23:17:52;0,220;0,895;0,047;0,261;1,100;223,40;50,00;3818,160;1434,707;'01_03_14_08_ba_00_0b_01_f4_00_dc_00_2f_01_05_03_7f_00_3a_42_b0_00_15_e4_53_;0
2024-04-30 23:18:54;0,216;0,875;0,044;0,257;1,100;224,20;50,00;3818,163;1428,472;'01_03_14_08_c2_00_0b_01_f4_00_d8_00_2c_01_01_03_6b_00_3a_42_b3_00_15_cb_f8_;0
2024-04-30 23:20:01;0,215;0,871;0,044;0,256;1,100;224,20;50,00;3818,167;1400,742;'01_03_14_08_c2_00_0b_01_f4_00_d7_00_2c_01_00_03_67_00_3a_42_b7_00_15_5f_a6_;0
2024-04-30 23:21:02;0,231;0,864;0,054;0,274;1,200;222,60;50,00;3818,171;1434,071;'01_03_14_08_b2_00_0c_01_f4_00_e7_00_36_01_12_03_60_00_3a_42_bb_00_15_e1_d7_;0
2024-04-30 23:22:03;0,235;0,877;0,056;0,278;1,200;223,20;50,00;3818,175;1437,931;'01_03_14_08_b8_00_0c_01_f4_00_eb_00_38_01_16_03_6d_00_3a_42_bf_00_15_f0_eb_;0
2024-04-30 23:23:05;0,236;0,876;0,057;0,279;1,200;224,30;50,00;3818,179;1433,398;'01_03_14_08_c3_00_0c_01_f4_00_ec_00_39_01_17_03_6c_00_3a_42_c3_00_15_df_36_;0
2024-04-30 23:24:06;0,247;0,915;0,064;0,290;1,200;224,80;50,00;3818,183;1440,970;'01_03_14_08_c8_00_0c_01_f4_00_f7_00_40_01_22_03_93_00_3a_42_c7_00_15_fc_ca_;0
2024-04-30 23:25:08;0,220;0,888;0,046;0,262;1,100;225,20;50,00;3818,187;1384,645;'01_03_14_08_cc_00_0b_01_f4_00_dc_00_2e_01_06_03_78_00_3a_42_cb_00_15_20_c5_;0
2024-04-30 23:26:14;0,234;0,868;0,055;0,277;1,200;224,50;50,00;3818,191;1391,155;'01_03_14_08_c5_00_0c_01_f4_00_ea_00_37_01_15_03_64_00_3a_42_cf_00_15_3a_33_;0
2024-04-30 23:27:15;0,234;0,865;0,057;0,277;1,200;225,30;50,00;3818,195;1407,100;'01_03_14_08_cd_00_0c_01_f4_00_ea_00_39_01_15_03_61_00_3a_42_d3_00_15_78_7c_;0
2024-04-30 23:28:17;0,247;0,913;0,064;0,291;1,200;225,30;50,00;3818,199;1384,339;'01_03_14_08_cd_00_0c_01_f4_00_f7_00_40_01_23_03_91_00_3a_42_d7_00_15_1f_93_;0
2024-04-30 23:29:19;0,239;0,884;0,058;0,282;1,200;225,30;50,00;3818,204;1396,239;'01_03_14_08_cd_00_0c_01_f4_00_ef_00_3a_01_1a_03_74_00_3a_42_dc_00_15_4e_0f_;0
2024-04-30 23:30:25;0,238;0,883;0,059;0,282;1,200;224,40;49,90;3818,208;1402,401;'01_03_14_08_c4_00_0c_01_f3_00_ee_00_3b_01_1a_03_73_00_3a_42_e0_00_15_66_21_;0
2024-04-30 23:31:27;0,249;0,850;0,066;0,294;1,300;225,20;50,00;3818,212;1397,402;'01_03_14_08_cc_00_0d_01_f4_00_f9_00_42_01_26_03_52_00_3a_42_e4_00_15_52_9a_;0
2024-04-30 23:32:29;0,234;0,863;0,056;0,277;1,200;225,70;50,00;3818,216;1377,564;'01_03_14_08_d1_00_0c_01_f4_00_ea_00_38_01_15_03_5f_00_3a_42_e8_00_15_05_1c_;0
2024-04-30 23:33:31;0,218;0,879;0,046;0,260;1,100;225,30;50,00;3818,220;1432,213;'01_03_14_08_cd_00_0b_01_f4_00_da_00_2e_01_04_03_6f_00_3a_42_ec_00_15_da_95_;0
2024-04-30 23:34:37;0,234;0,868;0,057;0,278;1,200;224,50;50,00;3818,225;1407,975;'01_03_14_08_c5_00_0c_01_f4_00_ea_00_39_01_16_03_64_00_3a_42_f1_00_15_7b_e7_;0
2024-04-30 23:35:38;0,237;0,880;0,058;0,280;1,200;224,40;50,00;3818,229;1383,352;'01_03_14_08_c4_00_0c_01_f4_00_ed_00_3a_01_18_03_70_00_3a_42_f5_00_15_1b_b8_;0
2024-04-30 23:36:40;0,222;0,896;0,049;0,264;1,100;225,10;50,00;3818,233;1401,415;'01_03_14_08_cb_00_0b_01_f4_00_de_00_31_01_08_03_80_00_3a_42_f9_00_15_62_47_;0
2024-04-30 23:37:41;0,229;0,847;0,053;0,272;1,200;225,20;50,00;3818,236;1420,868;'01_03_14_08_cc_00_0c_01_f4_00_e5_00_35_01_10_03_4f_00_3a_42_fc_00_15_ae_44_;0
2024-04-30 23:38:43;0,227;0,914;0,052;0,270;1,100;225,60;50,00;3818,240;1412,028;'01_03_14_08_d0_00_0b_01_f4_00_e3_00_34_01_0e_03_92_00_3a_43_00_00_15_8b_bc_;0
2024-04-30 23:39:45;0,235;0,871;0,057;0,279;1,200;224,70;50,00;3818,244;1388,416;'01_03_14_08_c7_00_0c_01_f4_00_eb_00_39_01_17_03_67_00_3a_43_04_00_15_2f_80_;0
2024-04-30 23:40:51;0,235;0,870;0,056;0,279;1,200;224,90;50,00;3818,249;1425,558;'01_03_14_08_c9_00_0c_01_f4_00_eb_00_38_01_17_03_66_00_3a_43_09_00_15_c0_96_;0
2024-04-30 23:41:53;0,246;0,908;0,064;0,290;1,200;225,70;50,00;3818,253;1387,030;'01_03_14_08_d1_00_0c_01_f4_00_f6_00_40_01_22_03_8c_00_3a_43_0d_00_15_2a_16_;0
2024-04-30 23:43:41;0,234;0,865;0,055;0,278;1,200;225,20;50,00;3818,260;1430,937;'01_03_14_08_cc_00_0c_01_f4_00_ea_00_37_01_16_03_61_00_3a_43_14_00_15_d5_99_;0
2024-04-30 23:44:43;0,234;0,865;0,055;0,277;1,200;225,20;50,00;3818,264;1376,618;'01_03_14_08_cc_00_0c_01_f4_00_ea_00_37_01_15_03_61_00_3a_43_18_00_15_01_6a_;0
2024-04-30 23:45:44;0,234;0,864;0,055;0,278;1,200;225,50;50,00;3818,268;1376,479;'01_03_14_08_cf_00_0c_01_f4_00_ea_00_37_01_16_03_60_00_3a_43_1c_00_15_00_df_;0
2024-04-30 23:46:45;0,253;0,862;0,067;0,298;1,300;225,60;50,00;3818,272;1398,385;'01_03_14_08_d0_00_0d_01_f4_00_fd_00_43_01_2a_03_5e_00_3a_43_20_00_15_56_71_;0
2024-04-30 23:47:46;0,236;0,871;0,058;0,279;1,200;225,70;50,00;3818,277;1390,530;'01_03_14_08_d1_00_0c_01_f4_00_ec_00_3a_01_17_03_67_00_3a_43_25_00_15_37_c2_;0
2024-04-30 23:48:47;0,246;0,913;0,062;0,289;1,200;224,40;50,00;3818,281;1385,930;'01_03_14_08_c4_00_0c_01_f4_00_f6_00_3e_01_21_03_91_00_3a_43_29_00_15_25_ca_;0
2024-04-30 23:49:49;0,245;0,910;0,062;0,288;1,200;224,20;50,00;3818,285;1378,833;'01_03_14_08_c2_00_0c_01_f4_00_f5_00_3e_01_20_03_8e_00_3a_43_2d_00_15_0a_11_;0
2024-04-30 23:50:50;0,240;0,888;0,058;0,283;1,200;225,10;50,00;3818,289;1424,449;'01_03_14_08_cb_00_0c_01_f4_00_f0_00_3a_01_1b_03_78_00_3a_43_31_00_15_bc_41_;0
2024-04-30 23:51:56;0,242;0,893;0,060;0,285;1,200;225,60;50,00;3818,293;1439,756;'01_03_14_08_d0_00_0c_01_f4_00_f2_00_3c_01_1d_03_7d_00_3a_43_35_00_15_f8_0c_;0
2024-04-30 23:52:57;0,221;0,895;0,046;0,262;1,100;224,30;50,00;3818,297;1418,142;'01_03_14_08_c3_00_0b_01_f4_00_dd_00_2e_01_06_03_7f_00_3a_43_39_00_15_a3_9e_;0
2024-04-30 23:53:59;0,223;0,905;0,047;0,264;1,100;223,90;50,00;3818,301;1405,460;'01_03_14_08_bf_00_0b_01_f4_00_df_00_2f_01_08_03_89_00_3a_43_3d_00_15_72_14_;0
2024-04-30 23:55:00;0,218;0,881;0,044;0,258;1,100;224,70;50,00;3818,305;1380,168;'01_03_14_08_c7_00_0b_01_f4_00_da_00_2c_01_02_03_71_00_3a_43_41_00_15_0f_48_;0
2024-04-30 23:56:02;0,216;0,873;0,043;0,256;1,100;224,80;50,00;3818,309;1410,507;'01_03_14_08_c8_00_0b_01_f4_00_d8_00_2b_01_00_03_69_00_3a_43_45_00_15_85_cb_;0
2024-04-30 23:57:03;0,251;0,860;0,064;0,294;1,300;224,30;50,00;3818,313;1406,632;'01_03_14_08_c3_00_0d_01_f4_00_fb_00_40_01_26_03_5c_00_3a_43_49_00_15_76_a8_;0
2024-04-30 23:58:05;0,238;0,889;0,057;0,280;1,200;222,90;50,00;3818,317;1404,625;'01_03_14_08_b5_00_0c_01_f4_00_ee_00_39_01_18_03_79_00_3a_43_4d_00_15_6e_d1_;0
2024-04-30 23:59:11;0,236;0,880;0,056;0,277;1,200;223,30;50,00;3818,321;1408,616;'01_03_14_08_b9_00_0c_01_f4_00_ec_00_38_01_15_03_70_00_3a_43_51_00_15_7e_68_;0
